ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 00:00,2,0.000,ALERT,213.96,301.47,60.022,1552795205,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12020,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795207,293562.00
03/17/2019 00:00,2,0.000,ALERT,213.51,299.07,60.033,1552795205,"201051344001025","174011545737251",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,1226675.8,1226675.8,19941,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795209,293563.00
03/17/2019 00:00,2,0.000,ALERT,213.51,299.67,60.012,1552795205,"201051344001093","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1210859.4,1210859.4,19959,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795211,293564.00
03/17/2019 00:00,2,0.000,ALERT,213.74,300.87,60.017,1552795205,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11758,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795212,293565.00
03/17/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1552795205,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1225411.7,1225411.7,19890,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795214,293566.00
03/17/2019 00:00,2,0.000,ALERT,213.74,300.57,60.012,1552795205,"201051344000988","174011545737251",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,951738.4,951738.4,12111,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795216,293567.00
03/17/2019 00:00,2,0.000,ALERT,213.96,300.87,60.022,1552795205,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19860,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795218,293568.00
03/17/2019 00:00,2,0.000,ALERT,213.96,301.17,60.028,1552795205,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43807,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795220,293569.00
03/17/2019 00:00,2,0.000,ALERT,214.41,301.17,60.043,1552795205,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15844,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795221,293570.00
03/17/2019 00:00,2,0.000,ALERT,214.19,300.87,60.070,1552795205,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12066,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795223,293571.00
03/17/2019 00:00,2,0.000,ALERT,213.74,299.37,60.022,1552795205,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19736,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795225,293572.00
03/17/2019 00:00,2,0.000,ALERT,213.74,299.37,60.017,1552795205,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,987014.5,987014.5,19957,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795227,293573.00
03/17/2019 00:00,2,0.000,ALERT,213.96,299.67,60.049,1552795205,"201051344000685","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1227369.1,1227369.1,19945,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795229,293574.00
03/17/2019 00:00,2,0.000,ALERT,213.51,299.07,60.033,1552795205,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19926,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795231,293575.00
03/17/2019 00:00,2,0.000,ALERT,213.51,301.17,60.012,1552795205,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43757,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795233,293576.00
03/17/2019 00:00,2,0.000,ALERT,213.96,300.57,60.054,1552795205,"201051344000469","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12050,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795235,293577.00
03/17/2019 00:00,2,0.000,ALERT,213.74,299.97,60.049,1552795205,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1232709.2,1232709.2,19981,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795236,293578.00
03/17/2019 00:00,2,0.000,ALERT,214.41,300.27,60.028,1552795205,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11646,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795238,293579.00
03/17/2019 00:00,2,0.000,ALERT,213.96,299.97,60.033,1552795205,"201051344001145","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19898,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795240,293580.00
03/17/2019 00:00,2,0.000,ALERT,213.74,300.27,60.028,1552795205,"201051344000438","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19937,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795242,293581.00
03/17/2019 00:00,2,0.000,ALERT,213.29,299.67,60.022,1552795205,"201051344001135","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19890,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795244,293582.00
03/17/2019 00:00,2,0.000,ALERT,213.96,301.17,60.049,1552795205,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11652,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795245,293583.00
03/17/2019 00:00,2,0.000,ALERT,213.74,299.37,60.022,1552795205,"201051344001203","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19939,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552795247,293584.00
03/17/2019 00:00,2,0.000,ALERT,213.51,299.97,60.017,1552795205,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19752,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795249,293585.00
03/17/2019 00:00,2,0.000,ALERT,213.29,299.67,60.028,1552795205,"201051344000646","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19909,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795251,293586.00
03/17/2019 00:00,2,0.000,ALERT,214.19,299.97,59.964,1552795205,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43830,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795253,293587.00
03/17/2019 00:00,2,0.000,ALERT,214.64,300.57,60.022,1552795205,"201051344000633","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43882,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795255,293588.00
03/17/2019 00:00,2,0.000,ALERT,213.29,299.97,60.012,1552795205,"201051344000955","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1232747.9,1232747.9,19930,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795256,293589.00
03/17/2019 00:00,2,0.000,ALERT,213.96,299.97,60.006,1552795205,"201051344000648","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43388,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795258,293590.00
03/17/2019 00:00,2,0.000,ALERT,214.41,300.57,60.001,1552795205,"201051344000645","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43348,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795260,293591.00
03/17/2019 00:00,2,0.000,ALERT,213.96,301.17,59.996,1552795205,"201051344000569","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11570,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552795262,293592.00
03/17/2019 00:00,2,0.000,ALERT,214.41,300.27,60.028,1552795205,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,32029.6,32029.6,11645,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552795264,293593.00
03/17/2019 00:15,2,0.000,ALERT,213.51,301.17,60.006,1552796104,"201051344000579","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12022,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796106,293594.00
03/17/2019 00:15,2,0.000,ALERT,213.29,299.07,60.012,1552796104,"201051344001025","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19943,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796108,293595.00
03/17/2019 00:15,2,0.000,ALERT,213.51,299.67,60.012,1552796104,"201051344001093","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1210859.4,1210859.4,19961,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796110,293596.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.27,59.996,1552796104,"201051344000458","174011545737251",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,1227459.3,1227459.3,11760,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796111,293597.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.27,59.996,1552796104,"201051344000890","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1225411.7,1225411.7,19892,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796113,293598.00
03/17/2019 00:15,2,0.000,ALERT,213.29,300.27,60.001,1552796104,"201051344000988","174011545737251",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,951738.4,951738.4,12113,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796115,293599.00
03/17/2019 00:15,2,0.000,ALERT,213.96,300.57,59.996,1552796104,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19862,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796117,293600.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.87,60.001,1552796104,"201051344000868","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43809,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552796119,293601.00
03/17/2019 00:15,2,0.000,ALERT,213.96,300.87,60.001,1552796104,"201051344000576","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15846,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796121,293602.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.27,60.001,1552796104,"201051344001158","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12068,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796122,293603.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.37,59.964,1552796104,"201051344000917","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1222813.4,1222813.4,19738,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796124,293604.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.37,60.001,1552796104,"201051344000417","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,987014.5,987014.5,19959,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796126,293605.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.67,60.006,1552796104,"201051344000685","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19947,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796128,293606.00
03/17/2019 00:15,2,0.000,ALERT,213.51,299.07,60.006,1552796104,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19928,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796130,293607.00
03/17/2019 00:15,2,0.000,ALERT,213.06,300.57,60.022,1552796104,"201051344000594","174011545737251",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43759,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796131,293608.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.27,60.012,1552796104,"201051344000469","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12052,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796133,293609.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.97,60.006,1552796104,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1232709.2,1232709.2,19983,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796135,293610.00
03/17/2019 00:15,2,0.000,ALERT,214.19,300.27,60.001,1552796104,"201051344000853","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11648,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796137,293611.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.97,60.012,1552796104,"201051344001145","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19900,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796139,293612.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.67,60.017,1552796104,"201051344000438","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19939,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796140,293613.00
03/17/2019 00:15,2,0.000,ALERT,213.06,299.67,60.038,1552796104,"201051344001135","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1215362.9,1215362.9,19892,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796142,293614.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.57,60.022,1552796104,"201051344000983","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11654,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552796144,293615.00
03/17/2019 00:15,2,0.000,ALERT,213.51,299.37,60.022,1552796104,"201051344001203","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19941,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552796146,293616.00
03/17/2019 00:15,2,0.000,ALERT,213.51,299.97,59.990,1552796104,"201051344001230","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1220155.1,1220155.1,19754,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796148,293617.00
03/17/2019 00:15,2,0.000,ALERT,213.06,299.67,59.985,1552796104,"201051344000646","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19911,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796150,293618.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.67,59.996,1552796104,"201051344000867","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43832,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552796151,293619.00
03/17/2019 00:15,2,0.000,ALERT,214.19,300.27,60.028,1552796104,"201051344000633","174011545737251",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43884,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552796153,293620.00
03/17/2019 00:15,2,0.000,ALERT,213.29,299.67,60.033,1552796104,"201051344000955","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1232747.9,1232747.9,19932,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796155,293621.00
03/17/2019 00:15,2,0.000,ALERT,213.51,299.37,60.033,1552796104,"201051344000648","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43390,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796157,293622.00
03/17/2019 00:15,2,0.000,ALERT,213.96,299.97,60.033,1552796104,"201051344000645","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43350,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796159,293623.00
03/17/2019 00:15,2,0.000,ALERT,213.51,300.87,60.022,1552796104,"201051344000569","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11572,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552796161,293624.00
03/17/2019 00:15,2,0.000,ALERT,213.74,299.97,60.033,1552796104,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,32029.6,32029.6,11647,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552796163,293625.00
03/17/2019 00:30,2,0.000,ALERT,213.51,300.57,60.038,1552797004,"201051344000579","174011545737251",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,1244162.1,1244162.1,12024,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797006,293626.00
03/17/2019 00:30,2,0.000,ALERT,212.61,298.17,60.033,1552797004,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1226675.8,1226675.8,19945,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797008,293627.00
03/17/2019 00:30,2,0.000,ALERT,212.83,298.77,60.033,1552797004,"201051344001093","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1210859.4,1210859.4,19963,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797009,293628.00
03/17/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1552797004,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1227459.3,1227459.3,11762,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797011,293629.00
03/17/2019 00:30,2,0.000,ALERT,212.61,299.07,60.033,1552797004,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1225411.7,1225411.7,19894,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797013,293630.00
03/17/2019 00:30,2,0.000,ALERT,213.06,299.67,60.028,1552797004,"201051344000988","174011545737251",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,951738.4,951738.4,12115,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797015,293631.00
03/17/2019 00:30,2,0.000,ALERT,213.29,299.67,60.075,1552797004,"201051344000582","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19864,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797017,293632.00
03/17/2019 00:30,2,0.000,ALERT,213.29,300.57,60.006,1552797004,"201051344000868","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43811,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797019,293633.00
03/17/2019 00:30,2,0.000,ALERT,213.74,300.27,59.996,1552797004,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15848,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797021,293634.00
03/17/2019 00:30,2,0.000,ALERT,213.29,299.67,60.017,1552797004,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12070,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797023,293635.00
03/17/2019 00:30,2,0.000,ALERT,212.83,298.17,60.033,1552797004,"201051344000917","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19740,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797024,293636.00
03/17/2019 00:30,2,0.000,ALERT,213.06,298.17,60.022,1552797004,"201051344000417","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,987014.5,987014.5,19961,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797026,293637.00
03/17/2019 00:30,2,0.000,ALERT,213.06,298.77,60.006,1552797004,"201051344000685","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19949,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797028,293638.00
03/17/2019 00:30,2,0.000,ALERT,212.83,297.87,60.038,1552797004,"201051344000651","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797030,293639.00
03/17/2019 00:30,2,0.000,ALERT,212.83,300.27,60.028,1552797004,"201051344000594","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1233548.6,1233548.6,43761,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797032,293640.00
03/17/2019 00:30,2,0.000,ALERT,213.29,299.97,60.043,1552797004,"201051344000469","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12054,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797034,293641.00
03/17/2019 00:30,2,0.000,ALERT,213.06,299.07,60.043,1552797004,"201051344000585","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1232709.2,1232709.2,19985,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797036,293642.00
03/17/2019 00:30,2,0.000,ALERT,213.74,299.67,59.985,1552797004,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11650,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797037,293643.00
03/17/2019 00:30,2,0.000,ALERT,213.06,298.77,60.033,1552797004,"201051344001145","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19902,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797039,293644.00
03/17/2019 00:30,2,0.000,ALERT,212.83,298.77,60.028,1552797004,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19941,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797041,293645.00
03/17/2019 00:30,2,0.000,ALERT,212.38,298.77,60.033,1552797004,"201051344001135","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19894,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797043,293646.00
03/17/2019 00:30,2,0.000,ALERT,213.06,299.97,60.022,1552797004,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11656,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797045,293647.00
03/17/2019 00:30,2,0.000,ALERT,212.83,298.17,60.022,1552797004,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1222936.2,1222936.2,19943,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797046,293648.00
03/17/2019 00:30,2,0.000,ALERT,212.83,299.07,60.028,1552797004,"201051344001230","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19756,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797048,293649.00
03/17/2019 00:30,2,0.000,ALERT,212.38,298.47,60.012,1552797004,"201051344000646","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1213200.6,1213200.6,19913,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797050,293650.00
03/17/2019 00:30,2,0.000,ALERT,213.51,299.37,60.022,1552797004,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43834,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797052,293651.00
03/17/2019 00:30,2,0.000,ALERT,213.96,299.37,60.017,1552797004,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43886,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797054,293652.00
03/17/2019 00:30,2,0.000,ALERT,212.38,298.47,60.012,1552797004,"201051344000955","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232747.9,1232747.9,19934,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797055,293653.00
03/17/2019 00:30,2,0.000,ALERT,213.29,299.07,60.022,1552797004,"201051344000648","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1223745.7,1223745.7,43392,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797057,293654.00
03/17/2019 00:30,2,0.000,ALERT,213.74,299.67,60.038,1552797004,"201051344000645","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1228348.2,1228348.2,43352,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797059,293655.00
03/17/2019 00:30,2,0.000,ALERT,213.29,300.27,60.033,1552797004,"201051344000569","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11574,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797061,293656.00
03/17/2019 00:30,2,0.000,ALERT,213.51,299.07,60.028,1552797004,"179051228000119","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,32029.6,32029.6,11649,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552797063,293657.00
03/17/2019 00:45,2,0.000,ALERT,213.29,300.57,60.012,1552797904,"201051344000579","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1244162.1,1244162.1,12026,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797906,293658.00
03/17/2019 00:45,2,0.000,ALERT,212.83,297.87,59.969,1552797904,"201051344001025","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1226675.8,1226675.8,19947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797908,293659.00
03/17/2019 00:45,2,0.000,ALERT,213.06,298.47,60.022,1552797904,"201051344001093","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1210859.4,1210859.4,19965,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797910,293660.00
03/17/2019 00:45,2,0.000,ALERT,213.06,299.67,60.017,1552797904,"201051344000458","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1227459.3,1227459.3,11764,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797911,293661.00
03/17/2019 00:45,2,0.000,ALERT,212.83,298.77,60.012,1552797904,"201051344000890","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1225411.7,1225411.7,19896,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797913,293662.00
03/17/2019 00:45,2,0.000,ALERT,213.06,299.67,60.012,1552797904,"201051344000988","174011545737251",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,951738.4,951738.4,12117,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797915,293663.00
03/17/2019 00:45,2,0.000,ALERT,213.51,299.37,60.012,1552797904,"201051344000582","174011545737251",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,1204883.3,1204883.3,19866,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797917,293664.00
03/17/2019 00:45,2,0.000,ALERT,213.29,300.57,60.006,1552797904,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1212526.0,1212526.0,43813,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797919,293665.00
03/17/2019 00:45,2,0.000,ALERT,213.74,300.27,59.990,1552797904,"201051344000576","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1230761.2,1230761.2,15850,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797921,293666.00
03/17/2019 00:45,2,0.000,ALERT,213.51,299.97,60.022,1552797904,"201051344001158","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1207980.4,1207980.4,12072,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797922,293667.00
03/17/2019 00:45,2,0.000,ALERT,213.29,297.87,60.017,1552797904,"201051344000917","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1222813.4,1222813.4,19742,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797924,293668.00
03/17/2019 00:45,2,0.000,ALERT,213.29,297.87,60.022,1552797904,"201051344000417","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,987014.5,987014.5,19963,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797926,293669.00
03/17/2019 00:45,2,0.000,ALERT,213.51,298.17,60.038,1552797904,"201051344000685","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1227369.1,1227369.1,19951,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797928,293670.00
03/17/2019 00:45,2,0.000,ALERT,213.06,297.57,60.028,1552797904,"201051344000651","174011545737251",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,1219928.3,1219928.3,19932,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552797930,293671.00
03/17/2019 00:45,2,0.000,ALERT,212.83,300.27,60.017,1552797904,"201051344000594","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1233548.6,1233548.6,43763,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797931,293672.00
03/17/2019 00:45,2,0.000,ALERT,213.29,299.97,60.028,1552797904,"201051344000469","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1212055.5,1212055.5,12056,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797933,293673.00
03/17/2019 00:45,2,0.000,ALERT,213.29,298.77,60.012,1552797904,"201051344000585","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1232709.2,1232709.2,19987,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797935,293674.00
03/17/2019 00:45,2,0.000,ALERT,213.74,299.67,60.028,1552797904,"201051344000853","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1235353.5,1235353.5,11652,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797937,293675.00
03/17/2019 00:45,2,0.000,ALERT,213.29,298.77,60.017,1552797904,"201051344001145","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1235655.3,1235655.3,19904,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797939,293676.00
03/17/2019 00:45,2,0.000,ALERT,213.06,298.47,60.012,1552797904,"201051344000438","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1228324.1,1228324.1,19943,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797941,293677.00
03/17/2019 00:45,2,0.000,ALERT,212.83,298.47,60.033,1552797904,"201051344001135","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1215362.9,1215362.9,19896,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797943,293678.00
03/17/2019 00:45,2,0.000,ALERT,213.29,299.97,60.033,1552797904,"201051344000983","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1233589.8,1233589.8,11658,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797944,293679.00
03/17/2019 00:45,2,0.000,ALERT,213.06,298.17,60.006,1552797904,"201051344001203","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1222936.2,1222936.2,19945,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797946,293680.00
03/17/2019 00:45,2,0.000,ALERT,213.06,298.77,60.038,1552797904,"201051344001230","174011545737251",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,1220155.1,1220155.1,19758,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797948,293681.00
03/17/2019 00:45,2,0.000,ALERT,212.83,298.47,60.038,1552797904,"201051344000646","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1213200.6,1213200.6,19915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797950,293682.00
03/17/2019 00:45,2,0.000,ALERT,213.29,299.37,60.038,1552797904,"201051344000867","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1211161.9,1211161.9,43836,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797952,293683.00
03/17/2019 00:45,2,0.000,ALERT,213.96,299.67,60.038,1552797904,"201051344000633","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1209935.7,1209935.7,43888,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797953,293684.00
03/17/2019 00:45,2,0.000,ALERT,212.61,298.47,60.038,1552797904,"201051344000955","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1232747.9,1232747.9,19936,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797955,293685.00
03/17/2019 00:45,2,0.000,ALERT,213.29,299.07,60.049,1552797904,"201051344000648","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1223745.7,1223745.7,43394,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797957,293686.00
03/17/2019 00:45,2,0.000,ALERT,213.51,299.97,60.038,1552797904,"201051344000645","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1228348.2,1228348.2,43354,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797959,293687.00
03/17/2019 00:45,2,0.000,ALERT,213.29,300.27,60.038,1552797904,"201051344000569","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1244302.8,1244302.8,11576,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552797961,293688.00
03/17/2019 00:45,2,0.000,ALERT,213.51,299.67,60.006,1552797904,"179051228000119","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,32029.6,32029.6,11651,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552797962,293689.00
03/17/2019 01:00,2,0.000,ALERT,213.29,300.57,59.964,1552798805,"201051344000579","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1244162.1,1244162.1,12028,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798807,293690.00
03/17/2019 01:00,2,0.000,ALERT,212.83,297.87,59.990,1552798805,"201051344001025","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1226675.8,1226675.8,19949,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798808,293691.00
03/17/2019 01:00,2,0.000,ALERT,213.06,298.47,60.001,1552798805,"201051344001093","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1210859.4,1210859.4,19967,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798810,293692.00
03/17/2019 01:00,2,0.000,ALERT,213.29,299.97,60.012,1552798805,"201051344000458","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1227459.3,1227459.3,11766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798812,293693.00
03/17/2019 01:00,2,0.000,ALERT,212.83,298.47,60.006,1552798805,"201051344000890","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1225411.7,1225411.7,19898,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798814,293694.00
03/17/2019 01:00,2,0.000,ALERT,213.06,299.97,59.996,1552798805,"201051344000988","174011545737251",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,951738.4,951738.4,12119,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798816,293695.00
03/17/2019 01:00,2,0.000,ALERT,213.51,299.37,59.959,1552798805,"201051344000582","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1204883.3,1204883.3,19868,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798818,293696.00
03/17/2019 01:00,2,0.000,ALERT,213.06,300.57,60.012,1552798805,"201051344000868","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1212526.0,1212526.0,43815,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798820,293697.00
03/17/2019 01:00,2,0.000,ALERT,213.74,300.57,60.012,1552798805,"201051344000576","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1230761.2,1230761.2,15852,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798821,293698.00
03/17/2019 01:00,2,0.000,ALERT,213.29,299.67,60.012,1552798805,"201051344001158","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1207980.4,1207980.4,12074,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798823,293699.00
03/17/2019 01:00,2,0.000,ALERT,213.06,297.87,60.001,1552798805,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1222813.4,1222813.4,19744,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798825,293700.00
03/17/2019 01:00,2,0.000,ALERT,213.29,297.87,60.017,1552798805,"201051344000417","174011545737251",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,987014.5,987014.5,19965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798827,293701.00
03/17/2019 01:00,2,0.000,ALERT,213.29,298.47,60.012,1552798805,"201051344000685","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1227369.1,1227369.1,19953,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798829,293702.00
03/17/2019 01:00,2,0.000,ALERT,213.06,297.57,60.017,1552798805,"201051344000651","174011545737251",0.00,-5.50,0,296.06,299.37,0.0,0.0,0.000,1219928.3,1219928.3,19934,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798830,293703.00
03/17/2019 01:00,2,0.000,ALERT,212.83,300.57,60.012,1552798805,"201051344000594","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1233548.6,1233548.6,43765,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798832,293704.00
03/17/2019 01:00,2,0.000,ALERT,213.51,299.97,60.012,1552798805,"201051344000469","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1212055.5,1212055.5,12058,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552798834,293705.00
