ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 01:00,2,0.000,ALERT,213.06,298.77,60.054,1552798805,"201051344000585","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1232709.2,1232709.2,19989,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552798836,293706.00
03/17/2019 01:00,2,0.000,ALERT,213.96,299.97,60.017,1552798805,"201051344000853","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1235353.5,1235353.5,11654,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798838,293707.00
03/17/2019 01:00,2,0.000,ALERT,213.29,298.77,60.006,1552798805,"201051344001145","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1235655.3,1235655.3,19906,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798840,293708.00
03/17/2019 01:00,2,0.000,ALERT,213.06,298.47,60.012,1552798805,"201051344000438","174011545737251",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,1228324.1,1228324.1,19945,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798841,293709.00
03/17/2019 01:00,2,0.000,ALERT,212.61,298.17,60.006,1552798805,"201051344001135","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1215362.9,1215362.9,19898,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798843,293710.00
03/17/2019 01:00,2,0.000,ALERT,213.29,300.27,60.017,1552798805,"201051344000983","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1233589.8,1233589.8,11660,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798845,293711.00
03/17/2019 01:00,2,0.000,ALERT,213.06,298.17,60.012,1552798805,"201051344001203","174011545737251",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,1222936.2,1222936.2,19947,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552798847,293712.00
03/17/2019 01:00,2,0.000,ALERT,212.83,299.07,60.012,1552798805,"201051344001230","174011545737251",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,1220155.1,1220155.1,19760,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552798849,293713.00
03/17/2019 01:00,2,0.000,ALERT,212.83,298.47,60.022,1552798805,"201051344000646","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1213200.6,1213200.6,19917,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798850,293714.00
03/17/2019 01:00,2,0.000,ALERT,213.51,299.67,60.017,1552798805,"201051344000867","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1211161.9,1211161.9,43838,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798852,293715.00
03/17/2019 01:00,2,0.000,ALERT,213.96,299.97,60.006,1552798805,"201051344000633","174011545737251",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,1209935.7,1209935.7,43890,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798854,293716.00
03/17/2019 01:00,2,0.000,ALERT,212.61,298.77,59.980,1552798805,"201051344000955","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1232747.9,1232747.9,19938,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798856,293717.00
03/17/2019 01:00,2,0.000,ALERT,213.51,299.07,60.017,1552798805,"201051344000648","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1223745.7,1223745.7,43396,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798858,293718.00
03/17/2019 01:00,2,0.000,ALERT,213.74,299.67,60.017,1552798805,"201051344000645","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1228348.2,1228348.2,43356,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798859,293719.00
03/17/2019 01:00,2,0.000,ALERT,213.29,300.57,60.012,1552798805,"201051344000569","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11578,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552798861,293720.00
03/17/2019 01:00,2,0.000,ALERT,213.74,299.67,60.012,1552798805,"179051228000119","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,32029.6,32029.6,11653,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552798863,293721.00
03/17/2019 01:15,2,0.000,ALERT,213.51,300.87,60.006,1552799704,"201051344000579","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12030,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799706,293722.00
03/17/2019 01:15,2,0.000,ALERT,213.06,297.87,60.012,1552799704,"201051344001025","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1226675.8,1226675.8,19951,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799708,293723.00
03/17/2019 01:15,2,0.000,ALERT,213.06,298.77,60.028,1552799704,"201051344001093","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1210859.4,1210859.4,19969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799710,293724.00
03/17/2019 01:15,2,0.000,ALERT,213.51,300.27,60.006,1552799704,"201051344000458","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799712,293725.00
03/17/2019 01:15,2,0.000,ALERT,213.06,299.07,60.006,1552799704,"201051344000890","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1225411.7,1225411.7,19900,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799714,293726.00
03/17/2019 01:15,2,0.000,ALERT,213.06,299.67,60.001,1552799704,"201051344000988","174011545737251",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,951738.4,951738.4,12121,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799715,293727.00
03/17/2019 01:15,2,0.000,ALERT,213.51,299.97,60.012,1552799704,"201051344000582","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1204883.3,1204883.3,19870,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799717,293728.00
03/17/2019 01:15,2,0.000,ALERT,213.29,300.57,60.033,1552799704,"201051344000868","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43817,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799719,293729.00
03/17/2019 01:15,2,0.000,ALERT,213.96,300.87,60.006,1552799704,"201051344000576","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15854,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799721,293730.00
03/17/2019 01:15,2,0.000,ALERT,213.74,300.57,60.006,1552799704,"201051344001158","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12076,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799723,293731.00
03/17/2019 01:15,2,0.000,ALERT,213.29,298.47,59.990,1552799704,"201051344000917","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1222813.4,1222813.4,19746,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799724,293732.00
03/17/2019 01:15,2,0.000,ALERT,213.29,298.47,60.001,1552799704,"201051344000417","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,987014.5,987014.5,19967,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799726,293733.00
03/17/2019 01:15,2,0.000,ALERT,213.51,299.07,60.006,1552799704,"201051344000685","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1227369.1,1227369.1,19955,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799728,293734.00
03/17/2019 01:15,2,0.000,ALERT,213.29,298.17,60.001,1552799704,"201051344000651","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1219928.3,1219928.3,19936,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799730,293735.00
03/17/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1552799704,"201051344000594","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43767,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799732,293736.00
03/17/2019 01:15,2,0.000,ALERT,213.51,300.57,60.033,1552799704,"201051344000469","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12060,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799734,293737.00
03/17/2019 01:15,2,0.000,ALERT,213.29,299.07,60.001,1552799704,"201051344000585","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1232709.2,1232709.2,19991,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799736,293738.00
03/17/2019 01:15,2,0.000,ALERT,213.96,300.27,59.996,1552799704,"201051344000853","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11656,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799737,293739.00
03/17/2019 01:15,2,0.000,ALERT,213.51,299.07,59.990,1552799704,"201051344001145","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1235655.3,1235655.3,19908,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799739,293740.00
03/17/2019 01:15,2,0.000,ALERT,213.29,299.07,60.006,1552799704,"201051344000438","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1228324.1,1228324.1,19947,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799741,293741.00
03/17/2019 01:15,2,0.000,ALERT,212.83,299.07,60.001,1552799704,"201051344001135","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1215362.9,1215362.9,19900,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799743,293742.00
03/17/2019 01:15,2,0.000,ALERT,213.29,299.97,59.969,1552799704,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11662,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799745,293743.00
03/17/2019 01:15,2,0.000,ALERT,213.29,298.47,60.006,1552799704,"201051344001203","174011545737251",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,1222936.2,1222936.2,19949,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799746,293744.00
03/17/2019 01:15,2,0.000,ALERT,213.29,299.37,60.006,1552799704,"201051344001230","174011545737251",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,1220155.1,1220155.1,19762,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799748,293745.00
03/17/2019 01:15,2,0.000,ALERT,212.83,298.77,60.001,1552799704,"201051344000646","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1213200.6,1213200.6,19919,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799750,293746.00
03/17/2019 01:15,2,0.000,ALERT,213.74,299.97,60.017,1552799704,"201051344000867","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43840,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799752,293747.00
03/17/2019 01:15,2,0.000,ALERT,214.19,300.27,60.017,1552799704,"201051344000633","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43892,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799754,293748.00
03/17/2019 01:15,2,0.000,ALERT,212.83,299.07,60.022,1552799704,"201051344000955","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1232747.9,1232747.9,19940,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552799756,293749.00
03/17/2019 01:15,2,0.000,ALERT,213.29,299.37,60.017,1552799704,"201051344000648","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1223745.7,1223745.7,43398,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799757,293750.00
03/17/2019 01:15,2,0.000,ALERT,213.74,300.27,59.980,1552799704,"201051344000645","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43358,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799759,293751.00
03/17/2019 01:15,2,0.000,ALERT,213.51,300.87,60.022,1552799704,"201051344000569","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11580,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552799761,293752.00
03/17/2019 01:15,2,0.000,ALERT,213.74,299.67,60.022,1552799704,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,32029.6,32029.6,11655,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552799763,293753.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.87,60.012,1552800604,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1244162.1,1244162.1,12032,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800606,293754.00
03/17/2019 01:30,2,0.000,ALERT,213.29,298.77,59.964,1552800604,"201051344001025","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800608,293755.00
03/17/2019 01:30,2,0.000,ALERT,213.29,299.07,60.054,1552800604,"201051344001093","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1210859.4,1210859.4,19971,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800610,293756.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.27,60.059,1552800604,"201051344000458","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11770,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552800612,293757.00
03/17/2019 01:30,2,0.000,ALERT,213.29,299.67,60.038,1552800604,"201051344000890","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19902,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800614,293758.00
03/17/2019 01:30,2,0.000,ALERT,213.29,299.97,60.033,1552800604,"201051344000988","174011545737251",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,951738.4,951738.4,12123,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800615,293759.00
03/17/2019 01:30,2,0.000,ALERT,213.96,300.57,60.012,1552800604,"201051344000582","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1204883.3,1204883.3,19872,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800617,293760.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.87,59.985,1552800604,"201051344000868","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43819,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800619,293761.00
03/17/2019 01:30,2,0.000,ALERT,213.96,300.87,60.028,1552800604,"201051344000576","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15856,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800621,293762.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.27,60.022,1552800604,"201051344001158","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800623,293763.00
03/17/2019 01:30,2,0.000,ALERT,213.51,299.07,60.022,1552800604,"201051344000917","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1222813.4,1222813.4,19748,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800625,293764.00
03/17/2019 01:30,2,0.000,ALERT,213.74,299.07,60.054,1552800604,"201051344000417","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,987014.5,987014.5,19969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800626,293765.00
03/17/2019 01:30,2,0.000,ALERT,213.74,299.67,60.022,1552800604,"201051344000685","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1227369.1,1227369.1,19957,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800628,293766.00
03/17/2019 01:30,2,0.000,ALERT,213.51,298.47,60.022,1552800604,"201051344000651","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1219928.3,1219928.3,19938,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552800630,293767.00
03/17/2019 01:30,2,0.000,ALERT,213.29,300.87,60.022,1552800604,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43769,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800632,293768.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.27,60.049,1552800604,"201051344000469","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1212055.5,1212055.5,12062,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552800634,293769.00
03/17/2019 01:30,2,0.000,ALERT,213.51,299.67,60.028,1552800604,"201051344000585","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1232709.2,1232709.2,19993,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800636,293770.00
03/17/2019 01:30,2,0.000,ALERT,214.19,300.27,60.033,1552800604,"201051344000853","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11658,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800637,293771.00
03/17/2019 01:30,2,0.000,ALERT,213.74,299.67,60.022,1552800604,"201051344001145","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1235655.3,1235655.3,19910,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800639,293772.00
03/17/2019 01:30,2,0.000,ALERT,213.51,299.37,60.043,1552800604,"201051344000438","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1228324.1,1228324.1,19949,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800641,293773.00
03/17/2019 01:30,2,0.000,ALERT,213.06,299.37,60.075,1552800604,"201051344001135","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1215362.9,1215362.9,19902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800643,293774.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.27,60.038,1552800604,"201051344000983","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11664,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552800645,293775.00
03/17/2019 01:30,2,0.000,ALERT,213.51,299.07,60.049,1552800604,"201051344001203","174011545737251",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,1222936.2,1222936.2,19951,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800647,293776.00
03/17/2019 01:30,2,0.000,ALERT,213.06,299.37,60.049,1552800604,"201051344001230","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1220155.1,1220155.1,19764,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800648,293777.00
03/17/2019 01:30,2,0.000,ALERT,213.06,299.37,60.065,1552800604,"201051344000646","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1213200.6,1213200.6,19921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800650,293778.00
03/17/2019 01:30,2,0.000,ALERT,213.74,299.67,60.043,1552800604,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43842,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800652,293779.00
03/17/2019 01:30,2,0.000,ALERT,213.51,298.77,60.043,1552800604,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800654,293780.00
03/17/2019 01:30,2,0.000,ALERT,212.61,299.37,60.065,1552800604,"201051344000955","174011545737251",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,1232747.9,1232747.9,19942,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800656,293781.00
03/17/2019 01:30,2,0.000,ALERT,213.29,299.07,60.038,1552800604,"201051344000648","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1223745.7,1223745.7,43400,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800658,293782.00
03/17/2019 01:30,2,0.000,ALERT,213.74,299.97,60.049,1552800604,"201051344000645","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1228348.2,1228348.2,43360,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800659,293783.00
03/17/2019 01:30,2,0.000,ALERT,213.51,300.87,60.022,1552800604,"201051344000569","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11582,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552800661,293784.00
03/17/2019 01:30,2,0.000,ALERT,213.74,299.67,60.012,1552800604,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,32029.6,32029.6,11657,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552800663,293785.00
03/17/2019 01:45,2,0.000,ALERT,213.51,301.17,60.022,1552801504,"201051344000579","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1244162.1,1244162.1,12034,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801506,293786.00
03/17/2019 01:45,2,0.000,ALERT,213.06,298.47,60.012,1552801504,"201051344001025","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19955,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801508,293787.00
03/17/2019 01:45,2,0.000,ALERT,213.29,299.37,59.964,1552801504,"201051344001093","174011545737251",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,1210859.4,1210859.4,19973,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801510,293788.00
03/17/2019 01:45,2,0.000,ALERT,213.51,300.57,60.022,1552801504,"201051344000458","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11772,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801512,293789.00
03/17/2019 01:45,2,0.000,ALERT,213.06,299.67,60.017,1552801504,"201051344000890","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19904,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801513,293790.00
03/17/2019 01:45,2,0.000,ALERT,213.29,300.27,60.012,1552801504,"201051344000988","174011545737251",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,951738.4,951738.4,12125,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801515,293791.00
03/17/2019 01:45,2,0.000,ALERT,213.74,300.27,60.017,1552801504,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1204883.3,1204883.3,19874,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801517,293792.00
03/17/2019 01:45,2,0.000,ALERT,213.51,300.87,60.017,1552801504,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43821,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801519,293793.00
03/17/2019 01:45,2,0.000,ALERT,213.96,300.87,60.012,1552801504,"201051344000576","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15858,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801521,293794.00
03/17/2019 01:45,2,0.000,ALERT,213.74,300.27,60.012,1552801504,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12080,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801523,293795.00
03/17/2019 01:45,2,0.000,ALERT,213.29,298.47,60.006,1552801504,"201051344000917","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801524,293796.00
03/17/2019 01:45,2,0.000,ALERT,213.51,298.77,60.017,1552801504,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,987014.5,987014.5,19971,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801526,293797.00
03/17/2019 01:45,2,0.000,ALERT,213.51,299.07,60.006,1552801504,"201051344000685","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1227369.1,1227369.1,19959,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801528,293798.00
03/17/2019 01:45,2,0.000,ALERT,213.29,298.47,60.012,1552801504,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19940,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801530,293799.00
03/17/2019 01:45,2,0.000,ALERT,213.29,300.87,60.012,1552801504,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43771,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801532,293800.00
03/17/2019 01:45,2,0.000,ALERT,213.74,300.27,60.017,1552801504,"201051344000469","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1212055.5,1212055.5,12064,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801534,293801.00
03/17/2019 01:45,2,0.000,ALERT,213.51,299.67,60.012,1552801504,"201051344000585","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1232709.2,1232709.2,19995,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801536,293802.00
03/17/2019 01:45,2,0.000,ALERT,214.19,300.27,59.996,1552801504,"201051344000853","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11660,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801538,293803.00
03/17/2019 01:45,2,0.000,ALERT,213.51,299.67,60.012,1552801504,"201051344001145","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1235655.3,1235655.3,19912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801539,293804.00
03/17/2019 01:45,2,0.000,ALERT,213.29,299.37,60.012,1552801504,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19951,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801541,293805.00
03/17/2019 01:45,2,0.000,ALERT,212.83,299.07,60.006,1552801504,"201051344001135","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19904,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801543,293806.00
03/17/2019 01:45,2,0.000,ALERT,213.51,300.27,60.038,1552801504,"201051344000983","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1233589.8,1233589.8,11666,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552801545,293807.00
03/17/2019 01:45,2,0.000,ALERT,213.29,298.77,60.012,1552801504,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1222936.2,1222936.2,19953,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801547,293808.00
03/17/2019 01:45,2,0.000,ALERT,213.06,299.67,60.006,1552801504,"201051344001230","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1220155.1,1220155.1,19766,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801548,293809.00
03/17/2019 01:45,2,0.000,ALERT,213.06,299.07,60.012,1552801504,"201051344000646","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19923,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801550,293810.00
03/17/2019 01:45,2,0.000,ALERT,213.74,299.97,60.006,1552801504,"201051344000867","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43844,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801552,293811.00
03/17/2019 01:45,2,0.000,ALERT,214.19,299.97,60.012,1552801504,"201051344000633","174011545737251",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,1209935.7,1209935.7,43896,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801554,293812.00
03/17/2019 01:45,2,0.000,ALERT,212.83,299.37,59.990,1552801504,"201051344000955","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1232747.9,1232747.9,19944,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801556,293813.00
03/17/2019 01:45,2,0.000,ALERT,213.51,299.67,60.038,1552801504,"201051344000648","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1223745.7,1223745.7,43402,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801558,293814.00
03/17/2019 01:45,2,0.000,ALERT,213.96,300.27,60.012,1552801504,"201051344000645","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1228348.2,1228348.2,43362,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801559,293815.00
03/17/2019 01:45,2,0.000,ALERT,213.51,301.17,60.028,1552801504,"201051344000569","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11584,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552801561,293816.00
03/17/2019 01:45,2,0.000,ALERT,213.74,299.97,60.012,1552801504,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,32029.6,32029.6,11659,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552801563,293817.00
03/17/2019 02:00,2,0.000,ALERT,213.51,301.17,59.996,1552802404,"201051344000579","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1244162.1,1244162.1,12036,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802406,293818.00
03/17/2019 02:00,2,0.000,ALERT,213.29,298.77,59.996,1552802404,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19957,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802408,293819.00
03/17/2019 02:00,2,0.000,ALERT,213.51,299.07,59.996,1552802404,"201051344001093","174011545737251",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,1210859.4,1210859.4,19975,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802410,293820.00
03/17/2019 02:00,2,0.000,ALERT,213.29,300.57,59.996,1552802404,"201051344000458","174011545737251",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,1227459.3,1227459.3,11774,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552802412,293821.00
03/17/2019 02:00,2,0.000,ALERT,213.29,299.37,60.001,1552802404,"201051344000890","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19906,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802414,293822.00
03/17/2019 02:00,2,0.000,ALERT,213.29,300.57,59.985,1552802404,"201051344000988","174011545737251",0.00,-2.50,0,295.76,302.37,0.0,0.0,0.000,951738.4,951738.4,12127,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802415,293823.00
03/17/2019 02:00,2,0.000,ALERT,213.74,299.97,60.033,1552802404,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,1204883.3,1204883.3,19876,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552802417,293824.00
03/17/2019 02:00,2,0.000,ALERT,213.51,300.87,60.012,1552802404,"201051344000868","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1212526.0,1212526.0,43823,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802419,293825.00
03/17/2019 02:00,2,0.000,ALERT,213.96,301.17,60.001,1552802404,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1230761.2,1230761.2,15860,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802421,293826.00
03/17/2019 02:00,2,0.000,ALERT,213.74,300.57,59.969,1552802404,"201051344001158","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207980.4,1207980.4,12082,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802423,293827.00
03/17/2019 02:00,2,0.000,ALERT,213.51,298.77,60.006,1552802404,"201051344000917","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1222813.4,1222813.4,19752,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802425,293828.00
03/17/2019 02:00,2,0.000,ALERT,213.51,298.77,60.006,1552802404,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,987014.5,987014.5,19973,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552802426,293829.00
03/17/2019 02:00,2,0.000,ALERT,213.51,299.07,59.959,1552802404,"201051344000685","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1227369.1,1227369.1,19961,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802428,293830.00
03/17/2019 02:00,2,0.000,ALERT,213.29,298.47,60.012,1552802404,"201051344000651","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1219928.3,1219928.3,19942,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802430,293831.00
03/17/2019 02:00,2,0.000,ALERT,213.29,300.87,60.006,1552802404,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1233548.6,1233548.6,43773,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552802432,293832.00
03/17/2019 02:00,2,0.000,ALERT,213.74,300.57,60.001,1552802404,"201051344000469","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,1212055.5,1212055.5,12066,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552802434,293833.00
03/17/2019 02:00,2,0.000,ALERT,213.51,299.67,60.022,1552802404,"201051344000585","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1232709.2,1232709.2,19997,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802436,293834.00
03/17/2019 02:00,2,0.000,ALERT,214.19,300.57,60.022,1552802404,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1235353.5,1235353.5,11662,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802438,293835.00
03/17/2019 02:00,2,0.000,ALERT,213.51,299.67,60.022,1552802404,"201051344001145","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1235655.3,1235655.3,19914,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802439,293836.00
03/17/2019 02:00,2,0.000,ALERT,213.51,299.67,60.028,1552802404,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1228324.1,1228324.1,19953,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802441,293837.00
03/17/2019 02:00,2,0.000,ALERT,213.06,299.37,60.022,1552802404,"201051344001135","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1215362.9,1215362.9,19906,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802443,293838.00
03/17/2019 02:00,2,0.000,ALERT,213.29,300.57,60.033,1552802404,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1233589.8,1233589.8,11668,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802445,293839.00
03/17/2019 02:00,2,0.000,ALERT,213.51,299.37,60.033,1552802404,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1222936.2,1222936.2,19955,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802447,293840.00
03/17/2019 02:00,2,0.000,ALERT,213.29,299.67,60.028,1552802404,"201051344001230","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1220155.1,1220155.1,19768,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802448,293841.00
03/17/2019 02:00,2,0.000,ALERT,213.29,299.37,60.033,1552802404,"201051344000646","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1213200.6,1213200.6,19925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802450,293842.00
03/17/2019 02:00,2,0.000,ALERT,213.74,299.97,60.049,1552802404,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1211161.9,1211161.9,43846,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802452,293843.00
03/17/2019 02:00,2,0.000,ALERT,214.19,300.27,60.033,1552802404,"201051344000633","174011545737251",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,1209935.7,1209935.7,43898,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802454,293844.00
03/17/2019 02:00,2,0.000,ALERT,213.06,299.67,60.028,1552802404,"201051344000955","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1232747.9,1232747.9,19946,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802456,293845.00
03/17/2019 02:00,2,0.000,ALERT,213.29,299.37,60.028,1552802404,"201051344000648","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1223745.7,1223745.7,43404,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802457,293846.00
03/17/2019 02:00,2,0.000,ALERT,213.74,300.27,60.033,1552802404,"201051344000645","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1228348.2,1228348.2,43364,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552802459,293847.00
03/17/2019 02:00,2,0.000,ALERT,213.51,300.87,60.038,1552802404,"201051344000569","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1244302.8,1244302.8,11586,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552802461,293848.00
03/17/2019 02:00,2,0.000,ALERT,213.74,299.97,60.022,1552802404,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,32029.6,32029.6,11661,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552802463,293849.00
