ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 02:15,2,0.000,ALERT,213.74,301.17,60.028,1552803304,"201051344000579","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12038,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803307,293850.00
03/17/2019 02:15,2,0.000,ALERT,213.29,299.07,60.022,1552803304,"201051344001025","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19959,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803308,293851.00
03/17/2019 02:15,2,0.000,ALERT,213.51,299.97,60.022,1552803304,"201051344001093","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1210859.4,1210859.4,19977,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803310,293852.00
03/17/2019 02:15,2,0.000,ALERT,213.51,300.57,60.022,1552803304,"201051344000458","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11776,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803312,293853.00
03/17/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1552803304,"201051344000890","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19908,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803314,293854.00
03/17/2019 02:15,2,0.000,ALERT,213.51,300.57,60.017,1552803304,"201051344000988","174011545737251",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,951738.4,951738.4,12129,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552803316,293855.00
03/17/2019 02:15,2,0.000,ALERT,213.96,300.87,60.017,1552803304,"201051344000582","174011545737251",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,1204883.3,1204883.3,19878,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803318,293856.00
03/17/2019 02:15,2,0.000,ALERT,213.51,301.17,60.017,1552803304,"201051344000868","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43825,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552803320,293857.00
03/17/2019 02:15,2,0.000,ALERT,214.19,301.17,60.012,1552803304,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15862,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803321,293858.00
03/17/2019 02:15,2,0.000,ALERT,213.74,300.27,60.006,1552803304,"201051344001158","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207980.4,1207980.4,12084,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803323,293859.00
03/17/2019 02:15,2,0.000,ALERT,213.74,299.37,60.017,1552803304,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552803325,293860.00
03/17/2019 02:15,2,0.000,ALERT,213.51,299.07,60.006,1552803304,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,987014.5,987014.5,19975,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803327,293861.00
03/17/2019 02:15,2,0.000,ALERT,213.74,299.67,60.012,1552803304,"201051344000685","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1227369.1,1227369.1,19963,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803329,293862.00
03/17/2019 02:15,2,0.000,ALERT,213.51,299.07,60.017,1552803304,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19944,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803331,293863.00
03/17/2019 02:15,2,0.000,ALERT,213.29,300.87,60.017,1552803304,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803332,293864.00
03/17/2019 02:15,2,0.000,ALERT,213.74,300.57,60.022,1552803304,"201051344000469","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12068,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552803334,293865.00
03/17/2019 02:15,2,0.000,ALERT,213.74,299.97,60.054,1552803304,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232709.2,1232709.2,19999,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803336,293866.00
03/17/2019 02:15,2,0.000,ALERT,214.19,300.57,60.059,1552803304,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11664,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803338,293867.00
03/17/2019 02:15,2,0.000,ALERT,213.96,299.97,60.022,1552803304,"201051344001145","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19916,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803340,293868.00
03/17/2019 02:15,2,0.000,ALERT,213.51,299.67,60.012,1552803304,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19955,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803342,293869.00
03/17/2019 02:15,2,0.000,ALERT,213.06,299.97,60.017,1552803304,"201051344001135","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19908,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803343,293870.00
03/17/2019 02:15,2,0.000,ALERT,213.74,300.87,60.006,1552803304,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803345,293871.00
03/17/2019 02:15,2,0.000,ALERT,213.51,299.37,60.012,1552803304,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1222936.2,1222936.2,19957,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803347,293872.00
03/17/2019 02:15,2,0.000,ALERT,213.29,299.97,60.017,1552803304,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,1220155.1,1220155.1,19770,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803349,293873.00
03/17/2019 02:15,2,0.000,ALERT,213.06,299.67,60.028,1552803304,"201051344000646","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19927,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803351,293874.00
03/17/2019 02:15,2,0.000,ALERT,213.96,299.97,60.012,1552803304,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1211161.9,1211161.9,43848,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803353,293875.00
03/17/2019 02:15,2,0.000,ALERT,214.19,300.27,60.017,1552803304,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43900,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803354,293876.00
03/17/2019 02:15,2,0.000,ALERT,213.06,299.97,60.022,1552803304,"201051344000955","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1232747.9,1232747.9,19948,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803356,293877.00
03/17/2019 02:15,2,0.000,ALERT,213.74,299.97,60.006,1552803304,"201051344000648","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43406,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803358,293878.00
03/17/2019 02:15,2,0.000,ALERT,214.19,300.57,60.006,1552803304,"201051344000645","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43366,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552803360,293879.00
03/17/2019 02:15,2,0.000,ALERT,213.74,300.87,60.006,1552803304,"201051344000569","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11588,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552803362,293880.00
03/17/2019 02:15,2,0.000,ALERT,213.96,300.27,59.996,1552803304,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,32029.6,32029.6,11663,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552803363,293881.00
03/17/2019 02:30,2,0.000,ALERT,213.29,300.57,59.990,1552804204,"201051344000579","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12040,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804206,293882.00
03/17/2019 02:30,2,0.000,ALERT,213.06,299.07,60.001,1552804204,"201051344001025","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19961,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804208,293883.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.67,60.001,1552804204,"201051344001093","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1210859.4,1210859.4,19979,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804210,293884.00
03/17/2019 02:30,2,0.000,ALERT,213.29,300.27,60.001,1552804204,"201051344000458","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11778,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804211,293885.00
03/17/2019 02:30,2,0.000,ALERT,213.06,299.97,59.996,1552804204,"201051344000890","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19910,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804213,293886.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.97,59.996,1552804204,"201051344000988","174011545737251",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,951738.4,951738.4,12131,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804215,293887.00
03/17/2019 02:30,2,0.000,ALERT,213.74,300.57,60.001,1552804204,"201051344000582","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19880,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804217,293888.00
03/17/2019 02:30,2,0.000,ALERT,213.51,300.87,60.001,1552804204,"201051344000868","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43827,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804219,293889.00
03/17/2019 02:30,2,0.000,ALERT,213.96,300.87,59.996,1552804204,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1230761.2,1230761.2,15864,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804221,293890.00
03/17/2019 02:30,2,0.000,ALERT,213.51,300.27,60.033,1552804204,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12086,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804222,293891.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.07,60.001,1552804204,"201051344000917","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1222813.4,1222813.4,19756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804224,293892.00
03/17/2019 02:30,2,0.000,ALERT,213.51,299.07,59.969,1552804204,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,987014.5,987014.5,19977,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804226,293893.00
03/17/2019 02:30,2,0.000,ALERT,213.51,299.37,59.990,1552804204,"201051344000685","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19965,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804228,293894.00
03/17/2019 02:30,2,0.000,ALERT,213.29,298.77,60.028,1552804204,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19946,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804230,293895.00
03/17/2019 02:30,2,0.000,ALERT,213.06,300.87,60.017,1552804204,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43777,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804231,293896.00
03/17/2019 02:30,2,0.000,ALERT,213.51,300.27,60.006,1552804204,"201051344000469","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12070,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804233,293897.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.67,59.990,1552804204,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20001,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804235,293898.00
03/17/2019 02:30,2,0.000,ALERT,214.19,300.27,60.012,1552804204,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11666,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804237,293899.00
03/17/2019 02:30,2,0.000,ALERT,213.51,299.97,59.975,1552804204,"201051344001145","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19918,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804239,293900.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.67,60.006,1552804204,"201051344000438","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19957,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804241,293901.00
03/17/2019 02:30,2,0.000,ALERT,212.83,299.67,60.017,1552804204,"201051344001135","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19910,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804243,293902.00
03/17/2019 02:30,2,0.000,ALERT,213.51,300.57,60.012,1552804204,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11672,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804244,293903.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.37,60.028,1552804204,"201051344001203","174011545737251",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19959,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804246,293904.00
03/17/2019 02:30,2,0.000,ALERT,213.29,299.97,60.017,1552804204,"201051344001230","174011545737251",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19772,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804248,293905.00
03/17/2019 02:30,2,0.000,ALERT,212.83,299.37,60.049,1552804204,"201051344000646","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1213200.6,1213200.6,19929,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804250,293906.00
03/17/2019 02:30,2,0.000,ALERT,213.74,299.97,60.022,1552804204,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43850,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804252,293907.00
03/17/2019 02:30,2,0.000,ALERT,214.19,299.97,60.022,1552804204,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43902,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804254,293908.00
03/17/2019 02:30,2,0.000,ALERT,212.83,299.67,60.028,1552804204,"201051344000955","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19950,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804255,293909.00
03/17/2019 02:30,2,0.000,ALERT,213.51,299.67,60.028,1552804204,"201051344000648","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43408,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552804257,293910.00
03/17/2019 02:30,2,0.000,ALERT,213.74,300.27,60.001,1552804204,"201051344000645","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43368,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804259,293911.00
03/17/2019 02:30,2,0.000,ALERT,213.51,300.87,60.038,1552804204,"201051344000569","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11590,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552804261,293912.00
03/17/2019 02:30,2,0.000,ALERT,213.96,299.97,60.006,1552804204,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,32029.6,32029.6,11665,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552804263,293913.00
03/17/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1552805103,"201051344000579","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1244162.1,1244162.1,12042,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805106,293914.00
03/17/2019 02:45,2,0.000,ALERT,213.29,298.77,60.012,1552805103,"201051344001025","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19963,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805107,293915.00
03/17/2019 02:45,2,0.000,ALERT,213.51,299.37,60.022,1552805103,"201051344001093","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1210859.4,1210859.4,19981,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805109,293916.00
03/17/2019 02:45,2,0.000,ALERT,213.51,300.57,60.017,1552805103,"201051344000458","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11780,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805111,293917.00
03/17/2019 02:45,2,0.000,ALERT,213.29,299.67,60.033,1552805103,"201051344000890","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1225411.7,1225411.7,19912,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805113,293918.00
03/17/2019 02:45,2,0.000,ALERT,213.51,300.27,60.038,1552805103,"201051344000988","174011545737251",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,951738.4,951738.4,12133,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805115,293919.00
03/17/2019 02:45,2,0.000,ALERT,213.96,300.27,59.975,1552805103,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19882,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805117,293920.00
03/17/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1552805103,"201051344000868","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43829,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805118,293921.00
03/17/2019 02:45,2,0.000,ALERT,213.96,300.87,60.022,1552805103,"201051344000576","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15866,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805120,293922.00
03/17/2019 02:45,2,0.000,ALERT,213.74,300.27,60.017,1552805103,"201051344001158","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12088,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805122,293923.00
03/17/2019 02:45,2,0.000,ALERT,213.51,298.77,60.022,1552805103,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19758,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805124,293924.00
03/17/2019 02:45,2,0.000,ALERT,213.51,298.77,59.996,1552805103,"201051344000417","174011545737251",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,987014.5,987014.5,19979,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805126,293925.00
03/17/2019 02:45,2,0.000,ALERT,213.74,299.37,60.028,1552805103,"201051344000685","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1227369.1,1227369.1,19967,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805127,293926.00
03/17/2019 02:45,2,0.000,ALERT,213.51,298.47,60.054,1552805103,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19948,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805129,293927.00
03/17/2019 02:45,2,0.000,ALERT,213.29,300.87,60.028,1552805103,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805131,293928.00
03/17/2019 02:45,2,0.000,ALERT,213.74,300.27,60.028,1552805103,"201051344000469","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12072,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805133,293929.00
03/17/2019 02:45,2,0.000,ALERT,213.51,299.67,60.028,1552805103,"201051344000585","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20003,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805135,293930.00
03/17/2019 02:45,2,0.000,ALERT,213.96,300.57,60.017,1552805103,"201051344000853","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11668,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805137,293931.00
03/17/2019 02:45,2,0.000,ALERT,213.51,299.67,60.043,1552805103,"201051344001145","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19920,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805138,293932.00
03/17/2019 02:45,2,0.000,ALERT,213.51,299.37,60.033,1552805103,"201051344000438","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19959,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805140,293933.00
03/17/2019 02:45,2,0.000,ALERT,213.06,299.37,60.033,1552805103,"201051344001135","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19912,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805142,293934.00
03/17/2019 02:45,2,0.000,ALERT,213.51,301.17,60.038,1552805103,"201051344000983","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11674,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805144,293935.00
03/17/2019 02:45,2,0.000,ALERT,213.29,299.07,60.054,1552805103,"201051344001203","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19961,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805146,293936.00
03/17/2019 02:45,2,0.000,ALERT,213.29,299.67,60.043,1552805103,"201051344001230","174011545737251",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19774,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805148,293937.00
03/17/2019 02:45,2,0.000,ALERT,213.06,299.37,60.001,1552805103,"201051344000646","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1213200.6,1213200.6,19931,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805149,293938.00
03/17/2019 02:45,2,0.000,ALERT,213.74,299.67,60.038,1552805103,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43852,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805151,293939.00
03/17/2019 02:45,2,0.000,ALERT,214.19,300.27,60.033,1552805103,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43904,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805153,293940.00
03/17/2019 02:45,2,0.000,ALERT,213.06,299.37,59.996,1552805103,"201051344000955","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805155,293941.00
03/17/2019 02:45,2,0.000,ALERT,213.51,299.67,60.059,1552805103,"201051344000648","174011545737251",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,1223745.7,1223745.7,43410,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552805157,293942.00
03/17/2019 02:45,2,0.000,ALERT,213.96,300.57,60.022,1552805103,"201051344000645","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43370,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805158,293943.00
03/17/2019 02:45,2,0.000,ALERT,213.51,300.87,60.033,1552805103,"201051344000569","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11592,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552805160,293944.00
03/17/2019 02:45,2,0.000,ALERT,213.96,299.97,60.033,1552805103,"179051228000119","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,32029.6,32029.6,11667,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552805162,293945.00
03/17/2019 03:00,2,0.000,ALERT,213.74,301.17,60.012,1552806004,"201051344000579","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12044,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806006,293946.00
03/17/2019 03:00,2,0.000,ALERT,213.29,299.37,60.012,1552806004,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1226675.8,1226675.8,19965,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806008,293947.00
03/17/2019 03:00,2,0.000,ALERT,213.51,299.97,60.054,1552806004,"201051344001093","174011545737251",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,1210859.4,1210859.4,19983,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806010,293948.00
03/17/2019 03:00,2,0.000,ALERT,213.51,300.57,60.006,1552806004,"201051344000458","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11782,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806012,293949.00
03/17/2019 03:00,2,0.000,ALERT,213.29,300.27,60.006,1552806004,"201051344000890","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1225411.7,1225411.7,19914,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806013,293950.00
03/17/2019 03:00,2,0.000,ALERT,213.29,300.27,60.054,1552806004,"201051344000988","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,951738.4,951738.4,12135,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806015,293951.00
03/17/2019 03:00,2,0.000,ALERT,213.96,301.17,60.017,1552806004,"201051344000582","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19884,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806017,293952.00
03/17/2019 03:00,2,0.000,ALERT,213.51,301.17,60.006,1552806004,"201051344000868","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43831,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806019,293953.00
03/17/2019 03:00,2,0.000,ALERT,213.96,301.17,60.033,1552806004,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15868,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806021,293954.00
03/17/2019 03:00,2,0.000,ALERT,213.74,300.57,60.012,1552806004,"201051344001158","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12090,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806022,293955.00
03/17/2019 03:00,2,0.000,ALERT,213.51,299.67,60.028,1552806004,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19760,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806024,293956.00
03/17/2019 03:00,2,0.000,ALERT,213.74,299.37,60.012,1552806004,"201051344000417","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,987014.5,987014.5,19981,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806026,293957.00
03/17/2019 03:00,2,0.000,ALERT,213.74,299.97,60.006,1552806004,"201051344000685","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1227369.1,1227369.1,19969,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806028,293958.00
03/17/2019 03:00,2,0.000,ALERT,213.51,299.07,60.017,1552806004,"201051344000651","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19950,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806030,293959.00
03/17/2019 03:00,2,0.000,ALERT,213.29,301.17,59.990,1552806004,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43781,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806031,293960.00
03/17/2019 03:00,2,0.000,ALERT,213.74,300.57,60.001,1552806004,"201051344000469","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12074,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806033,293961.00
03/17/2019 03:00,2,0.000,ALERT,213.74,300.27,60.006,1552806004,"201051344000585","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20005,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806035,293962.00
03/17/2019 03:00,2,0.000,ALERT,214.19,300.57,60.001,1552806004,"201051344000853","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1235353.5,1235353.5,11670,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806037,293963.00
03/17/2019 03:00,2,0.000,ALERT,213.74,300.27,60.001,1552806004,"201051344001145","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19922,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806039,293964.00
03/17/2019 03:00,2,0.000,ALERT,213.51,300.27,59.990,1552806004,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19961,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806041,293965.00
03/17/2019 03:00,2,0.000,ALERT,213.29,300.27,60.012,1552806004,"201051344001135","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19914,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806043,293966.00
03/17/2019 03:00,2,0.000,ALERT,213.51,300.87,60.001,1552806004,"201051344000983","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11676,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806044,293967.00
03/17/2019 03:00,2,0.000,ALERT,213.51,299.97,60.028,1552806004,"201051344001203","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1222936.2,1222936.2,19963,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806046,293968.00
03/17/2019 03:00,2,0.000,ALERT,213.51,300.57,59.990,1552806004,"201051344001230","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19776,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806048,293969.00
03/17/2019 03:00,2,0.000,ALERT,213.29,299.97,60.001,1552806004,"201051344000646","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19933,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806050,293970.00
03/17/2019 03:00,2,0.000,ALERT,213.96,299.97,60.001,1552806004,"201051344000867","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43854,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806052,293971.00
03/17/2019 03:00,2,0.000,ALERT,214.41,300.27,60.012,1552806004,"201051344000633","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43906,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806055,293972.00
03/17/2019 03:00,2,0.000,ALERT,213.29,300.27,59.980,1552806004,"201051344000955","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232747.9,1232747.9,19954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806057,293973.00
03/17/2019 03:00,2,0.000,ALERT,213.74,299.97,60.001,1552806004,"201051344000648","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43412,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806059,293974.00
03/17/2019 03:00,2,0.000,ALERT,214.19,300.57,60.017,1552806004,"201051344000645","174011545737251",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43372,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806061,293975.00
03/17/2019 03:00,2,0.000,ALERT,213.74,301.17,60.006,1552806004,"201051344000569","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11594,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806062,293976.00
03/17/2019 03:00,2,0.000,ALERT,213.96,300.57,60.001,1552806004,"179051228000119","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,32029.6,32029.6,11669,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552806064,293977.00
03/17/2019 03:15,2,0.000,ALERT,213.51,301.17,60.033,1552806904,"201051344000579","174011545737251",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,1244162.1,1244162.1,12046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806906,293978.00
03/17/2019 03:15,2,0.000,ALERT,213.29,299.37,60.022,1552806904,"201051344001025","174011545737251",0.00,-4.00,0,286.44,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19967,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806908,293979.00
03/17/2019 03:15,2,0.000,ALERT,213.29,299.97,60.022,1552806904,"201051344001093","174011545737251",0.00,-2.00,0,287.05,301.47,0.0,0.0,0.000,1210859.4,1210859.4,19985,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806910,293980.00
03/17/2019 03:15,2,0.000,ALERT,213.29,300.87,60.028,1552806904,"201051344000458","174011545737251",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11784,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806912,293981.00
03/17/2019 03:15,2,0.000,ALERT,213.29,300.27,60.022,1552806904,"201051344000890","174011545737251",0.00,-3.00,0,287.35,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19916,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806914,293982.00
03/17/2019 03:15,2,0.000,ALERT,213.29,300.27,60.028,1552806904,"201051344000988","174011545737251",0.00,-2.50,0,284.64,301.77,0.0,0.0,0.000,951738.4,951738.4,12137,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806916,293983.00
03/17/2019 03:15,2,0.000,ALERT,213.96,300.87,60.012,1552806904,"201051344000582","174011545737251",0.00,-3.50,0,287.95,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19886,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806917,293984.00
03/17/2019 03:15,2,0.000,ALERT,213.29,300.87,60.033,1552806904,"201051344000868","174011545737251",0.00,-2.00,0,287.65,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43833,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806919,293985.00
03/17/2019 03:15,2,0.000,ALERT,213.96,301.17,60.017,1552806904,"201051344000576","174011545737251",0.00,-2.50,0,287.35,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15870,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806921,293986.00
03/17/2019 03:15,2,0.000,ALERT,213.74,300.27,60.012,1552806904,"201051344001158","174011545737251",0.00,-3.50,0,286.44,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12092,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806923,293987.00
03/17/2019 03:15,2,0.000,ALERT,213.51,299.37,60.006,1552806904,"201051344000917","174011545737251",0.00,-1.50,0,285.84,301.17,0.0,0.0,0.000,1222813.4,1222813.4,19762,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806925,293988.00
03/17/2019 03:15,2,0.000,ALERT,213.74,299.37,60.049,1552806904,"201051344000417","174011545737251",0.00,-3.50,0,286.44,301.17,0.0,0.0,0.000,987014.5,987014.5,19983,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806926,293989.00
03/17/2019 03:15,2,0.000,ALERT,213.74,299.97,60.006,1552806904,"201051344000685","174011545737251",0.00,-3.00,0,287.05,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19971,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806928,293990.00
03/17/2019 03:15,2,0.000,ALERT,213.51,299.07,59.969,1552806904,"201051344000651","174011545737251",0.00,-5.00,0,286.14,301.17,0.0,0.0,0.000,1219928.3,1219928.3,19952,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806930,293991.00
03/17/2019 03:15,2,0.000,ALERT,213.29,301.17,60.006,1552806904,"201051344000594","174011545737251",0.00,-3.50,0,286.74,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43783,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806932,293992.00
03/17/2019 03:15,2,0.000,ALERT,213.74,300.57,60.001,1552806904,"201051344000469","174011545737251",0.00,-3.00,0,286.14,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12076,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806934,293993.00
