ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 03:15,2,0.000,ALERT,213.51,299.97,60.001,1552806904,"201051344000585","174011545737251",0.00,-2.50,0,286.74,301.77,0.0,0.0,0.000,1232709.2,1232709.2,20007,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806936,293994.00
03/17/2019 03:15,2,0.000,ALERT,214.19,300.27,60.028,1552806904,"201051344000853","174011545737251",0.00,-2.50,0,287.05,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11672,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806937,293995.00
03/17/2019 03:15,2,0.000,ALERT,213.74,299.97,60.001,1552806904,"201051344001145","174011545737251",0.00,-3.00,0,287.05,302.37,0.0,0.0,0.000,1235655.3,1235655.3,19924,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806939,293996.00
03/17/2019 03:15,2,0.000,ALERT,213.51,299.97,60.006,1552806904,"201051344000438","174011545737251",0.00,-4.00,0,287.05,302.07,0.0,0.0,0.000,1228324.1,1228324.1,19963,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806941,293997.00
03/17/2019 03:15,2,0.000,ALERT,213.06,299.97,60.012,1552806904,"201051344001135","174011545737251",0.00,-3.00,0,287.05,302.07,0.0,0.0,0.000,1215362.9,1215362.9,19916,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806943,293998.00
03/17/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1552806904,"201051344000983","174011545737251",0.00,-2.00,0,287.35,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11678,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806945,293999.00
03/17/2019 03:15,2,0.000,ALERT,213.51,299.37,60.043,1552806904,"201051344001203","174011545737251",0.00,-3.50,0,286.74,303.28,0.0,0.0,0.000,1222936.2,1222936.2,19965,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806947,294000.00
03/17/2019 03:15,2,0.000,ALERT,213.29,300.27,59.996,1552806904,"201051344001230","174011545737251",0.00,-3.00,0,287.05,301.77,0.0,0.0,0.000,1220155.1,1220155.1,19778,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806948,294001.00
03/17/2019 03:15,2,0.000,ALERT,213.06,299.67,60.006,1552806904,"201051344000646","174011545737251",0.00,-3.50,0,286.44,301.47,0.0,0.0,0.000,1213200.6,1213200.6,19935,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806950,294002.00
03/17/2019 03:15,2,0.000,ALERT,213.74,299.97,60.001,1552806904,"201051344000867","174011545737251",0.00,-2.00,0,286.14,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43856,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806952,294003.00
03/17/2019 03:15,2,0.000,ALERT,214.19,300.27,59.969,1552806904,"201051344000633","174011545737251",0.00,-3.00,0,285.24,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43908,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806954,294004.00
03/17/2019 03:15,2,0.000,ALERT,213.06,299.97,59.996,1552806904,"201051344000955","174011545737251",0.00,-3.00,0,286.74,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19956,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806956,294005.00
03/17/2019 03:15,2,0.000,ALERT,213.51,299.67,60.006,1552806904,"201051344000648","174011545737251",0.00,-3.50,0,286.44,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43414,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552806958,294006.00
03/17/2019 03:15,2,0.000,ALERT,213.96,300.27,60.006,1552806904,"201051344000645","174011545737251",0.00,-2.00,0,287.05,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43374,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806959,294007.00
03/17/2019 03:15,2,0.000,ALERT,213.51,301.17,60.006,1552806904,"201051344000569","174011545737251",0.00,-2.50,0,287.95,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11596,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552806961,294008.00
03/17/2019 03:15,2,0.000,ALERT,213.74,299.97,60.001,1552806904,"179051228000119","174011545737251",0.00,-0.50,0,285.84,301.77,0.0,0.0,0.000,32029.6,32029.6,11671,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552806963,294009.00
03/17/2019 03:30,2,0.000,ALERT,213.74,301.17,60.017,1552807804,"201051344000579","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1244162.1,1244162.1,12048,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807806,294010.00
03/17/2019 03:30,2,0.000,ALERT,213.29,299.37,60.001,1552807804,"201051344001025","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1226675.8,1226675.8,19969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807808,294011.00
03/17/2019 03:30,2,0.000,ALERT,213.51,299.97,60.012,1552807804,"201051344001093","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1210859.4,1210859.4,19987,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807810,294012.00
03/17/2019 03:30,2,0.000,ALERT,213.51,300.57,60.012,1552807804,"201051344000458","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11786,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807812,294013.00
03/17/2019 03:30,2,0.000,ALERT,213.29,300.27,60.006,1552807804,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19918,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807813,294014.00
03/17/2019 03:30,2,0.000,ALERT,213.29,300.27,60.012,1552807804,"201051344000988","174011545737251",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,951738.4,951738.4,12139,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807815,294015.00
03/17/2019 03:30,2,0.000,ALERT,213.96,300.87,60.028,1552807804,"201051344000582","174011545737251",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19888,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807817,294016.00
03/17/2019 03:30,2,0.000,ALERT,213.51,300.87,59.990,1552807804,"201051344000868","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43835,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807819,294017.00
03/17/2019 03:30,2,0.000,ALERT,213.96,300.87,60.017,1552807804,"201051344000576","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1230761.2,1230761.2,15872,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807821,294018.00
03/17/2019 03:30,2,0.000,ALERT,213.74,300.27,60.012,1552807804,"201051344001158","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207980.4,1207980.4,12094,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807822,294019.00
03/17/2019 03:30,2,0.000,ALERT,213.51,299.37,59.980,1552807804,"201051344000917","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1222813.4,1222813.4,19764,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807824,294020.00
03/17/2019 03:30,2,0.000,ALERT,213.74,299.37,60.012,1552807804,"201051344000417","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,987014.5,987014.5,19985,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807826,294021.00
03/17/2019 03:30,2,0.000,ALERT,213.74,299.97,60.012,1552807804,"201051344000685","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19973,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807828,294022.00
03/17/2019 03:30,2,0.000,ALERT,213.51,298.77,60.022,1552807804,"201051344000651","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19954,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807830,294023.00
03/17/2019 03:30,2,0.000,ALERT,213.06,300.87,59.969,1552807804,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1233548.6,1233548.6,43785,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807832,294024.00
03/17/2019 03:30,2,0.000,ALERT,213.74,300.27,59.990,1552807804,"201051344000469","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12078,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807833,294025.00
03/17/2019 03:30,2,0.000,ALERT,213.74,300.27,60.006,1552807804,"201051344000585","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1232709.2,1232709.2,20009,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807835,294026.00
03/17/2019 03:30,2,0.000,ALERT,214.19,300.27,60.012,1552807804,"201051344000853","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11674,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807837,294027.00
03/17/2019 03:30,2,0.000,ALERT,213.74,299.97,60.006,1552807804,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19926,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807839,294028.00
03/17/2019 03:30,2,0.000,ALERT,213.51,299.97,60.001,1552807804,"201051344000438","174011545737251",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19965,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807841,294029.00
03/17/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1552807804,"201051344001135","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1215362.9,1215362.9,19918,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807843,294030.00
03/17/2019 03:30,2,0.000,ALERT,213.51,300.27,60.049,1552807804,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11680,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807845,294031.00
03/17/2019 03:30,2,0.000,ALERT,213.51,299.37,60.006,1552807804,"201051344001203","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19967,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807846,294032.00
03/17/2019 03:30,2,0.000,ALERT,213.51,300.27,59.964,1552807804,"201051344001230","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1220155.1,1220155.1,19780,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807848,294033.00
03/17/2019 03:30,2,0.000,ALERT,213.29,299.67,60.006,1552807804,"201051344000646","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1213200.6,1213200.6,19937,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807850,294034.00
03/17/2019 03:30,2,0.000,ALERT,213.74,299.67,60.012,1552807804,"201051344000867","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1211161.9,1211161.9,43858,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552807852,294035.00
03/17/2019 03:30,2,0.000,ALERT,214.19,300.27,60.012,1552807804,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43910,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807854,294036.00
03/17/2019 03:30,2,0.000,ALERT,213.06,300.27,60.006,1552807804,"201051344000955","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19958,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807855,294037.00
03/17/2019 03:30,2,0.000,ALERT,213.51,299.67,60.017,1552807804,"201051344000648","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1223745.7,1223745.7,43416,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807857,294038.00
03/17/2019 03:30,2,0.000,ALERT,213.96,300.27,60.033,1552807804,"201051344000645","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43376,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807859,294039.00
03/17/2019 03:30,2,0.000,ALERT,213.51,300.87,60.012,1552807804,"201051344000569","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11598,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552807861,294040.00
03/17/2019 03:30,2,0.000,ALERT,213.96,299.97,60.012,1552807804,"179051228000119","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,32029.6,32029.6,11673,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552807863,294041.00
03/17/2019 03:45,2,0.000,ALERT,213.51,301.17,60.006,1552808704,"201051344000579","174011545737251",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,1244162.1,1244162.1,12050,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808707,294042.00
03/17/2019 03:45,2,0.000,ALERT,213.29,299.37,60.012,1552808704,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808708,294043.00
03/17/2019 03:45,2,0.000,ALERT,213.51,299.97,60.012,1552808704,"201051344001093","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1210859.4,1210859.4,19989,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808710,294044.00
03/17/2019 03:45,2,0.000,ALERT,213.29,300.27,60.006,1552808704,"201051344000458","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11788,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808712,294045.00
03/17/2019 03:45,2,0.000,ALERT,213.29,300.27,60.049,1552808704,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19920,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808714,294046.00
03/17/2019 03:45,2,0.000,ALERT,213.29,299.97,59.975,1552808704,"201051344000988","174011545737251",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,951738.4,951738.4,12141,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808716,294047.00
03/17/2019 03:45,2,0.000,ALERT,213.96,301.17,60.043,1552808704,"201051344000582","174011545737251",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19890,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808718,294048.00
03/17/2019 03:45,2,0.000,ALERT,213.29,300.87,60.006,1552808704,"201051344000868","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43837,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808719,294049.00
03/17/2019 03:45,2,0.000,ALERT,213.96,300.87,60.012,1552808704,"201051344000576","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15874,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808721,294050.00
03/17/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1552808704,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12096,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808723,294051.00
03/17/2019 03:45,2,0.000,ALERT,213.74,299.67,60.001,1552808704,"201051344000917","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1222813.4,1222813.4,19766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808725,294052.00
03/17/2019 03:45,2,0.000,ALERT,213.51,299.37,59.980,1552808704,"201051344000417","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,987014.5,987014.5,19987,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808727,294053.00
03/17/2019 03:45,2,0.000,ALERT,213.74,300.27,59.980,1552808704,"201051344000685","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19975,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808729,294054.00
03/17/2019 03:45,2,0.000,ALERT,213.51,299.37,60.001,1552808704,"201051344000651","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19956,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808730,294055.00
03/17/2019 03:45,2,0.000,ALERT,212.83,300.57,60.006,1552808704,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43787,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808732,294056.00
03/17/2019 03:45,2,0.000,ALERT,213.51,300.27,60.006,1552808704,"201051344000469","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12080,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808734,294057.00
03/17/2019 03:45,2,0.000,ALERT,213.51,300.27,59.996,1552808704,"201051344000585","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1232709.2,1232709.2,20011,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808736,294058.00
03/17/2019 03:45,2,0.000,ALERT,213.96,300.27,59.985,1552808704,"201051344000853","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11676,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808738,294059.00
03/17/2019 03:45,2,0.000,ALERT,213.74,300.27,59.985,1552808704,"201051344001145","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19928,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808739,294060.00
03/17/2019 03:45,2,0.000,ALERT,213.51,299.97,60.001,1552808704,"201051344000438","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19967,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808741,294061.00
03/17/2019 03:45,2,0.000,ALERT,213.06,300.27,60.001,1552808704,"201051344001135","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1215362.9,1215362.9,19920,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808743,294062.00
03/17/2019 03:45,2,0.000,ALERT,213.29,300.27,59.996,1552808704,"201051344000983","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11682,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808745,294063.00
03/17/2019 03:45,2,0.000,ALERT,213.51,299.67,60.001,1552808704,"201051344001203","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1222936.2,1222936.2,19969,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808747,294064.00
03/17/2019 03:45,2,0.000,ALERT,213.51,300.27,60.006,1552808704,"201051344001230","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1220155.1,1220155.1,19782,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808749,294065.00
03/17/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1552808704,"201051344000646","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1213200.6,1213200.6,19939,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808750,294066.00
03/17/2019 03:45,2,0.000,ALERT,213.51,299.67,59.969,1552808704,"201051344000867","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43860,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808752,294067.00
03/17/2019 03:45,2,0.000,ALERT,213.96,299.97,60.001,1552808704,"201051344000633","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43912,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808754,294068.00
03/17/2019 03:45,2,0.000,ALERT,213.06,299.97,59.996,1552808704,"201051344000955","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1232747.9,1232747.9,19960,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808756,294069.00
03/17/2019 03:45,2,0.000,ALERT,213.29,299.37,59.996,1552808704,"201051344000648","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1223745.7,1223745.7,43418,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808758,294070.00
03/17/2019 03:45,2,0.000,ALERT,213.74,299.97,59.969,1552808704,"201051344000645","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43378,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552808760,294071.00
03/17/2019 03:45,2,0.000,ALERT,213.29,300.87,59.980,1552808704,"201051344000569","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11600,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552808761,294072.00
03/17/2019 03:45,2,0.000,ALERT,213.74,299.67,60.028,1552808704,"179051228000119","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,32029.6,32029.6,11675,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552808763,294073.00
03/17/2019 04:00,2,0.000,ALERT,213.51,300.87,59.985,1552809604,"201051344000579","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1244162.1,1244162.1,12052,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809606,294074.00
03/17/2019 04:00,2,0.000,ALERT,213.29,299.07,59.990,1552809604,"201051344001025","174011545737251",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,1226675.8,1226675.8,19973,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809608,294075.00
03/17/2019 04:00,2,0.000,ALERT,213.29,299.97,60.028,1552809604,"201051344001093","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1210859.4,1210859.4,19991,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809610,294076.00
03/17/2019 04:00,2,0.000,ALERT,213.51,300.57,59.996,1552809604,"201051344000458","174011545737251",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,1227459.3,1227459.3,11790,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809612,294077.00
03/17/2019 04:00,2,0.000,ALERT,213.29,300.27,59.990,1552809604,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19922,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809614,294078.00
03/17/2019 04:00,2,0.000,ALERT,213.29,299.97,60.001,1552809604,"201051344000988","174011545737251",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,951738.4,951738.4,12143,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809615,294079.00
03/17/2019 04:00,2,0.000,ALERT,213.96,300.87,60.006,1552809604,"201051344000582","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19892,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809617,294080.00
03/17/2019 04:00,2,0.000,ALERT,213.29,300.87,59.964,1552809604,"201051344000868","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1212526.0,1212526.0,43839,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809619,294081.00
03/17/2019 04:00,2,0.000,ALERT,213.96,300.87,59.990,1552809604,"201051344000576","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1230761.2,1230761.2,15876,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809621,294082.00
03/17/2019 04:00,2,0.000,ALERT,213.51,300.27,60.001,1552809604,"201051344001158","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207980.4,1207980.4,12098,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809623,294083.00
03/17/2019 04:00,2,0.000,ALERT,213.51,299.37,60.001,1552809604,"201051344000917","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1222813.4,1222813.4,19768,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809625,294084.00
03/17/2019 04:00,2,0.000,ALERT,213.51,299.37,60.043,1552809604,"201051344000417","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,987014.5,987014.5,19989,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809626,294085.00
03/17/2019 04:00,2,0.000,ALERT,213.74,299.97,60.001,1552809604,"201051344000685","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19977,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809628,294086.00
03/17/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1552809604,"201051344000651","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1219928.3,1219928.3,19958,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809630,294087.00
03/17/2019 04:00,2,0.000,ALERT,213.06,300.87,60.001,1552809604,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43789,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809632,294088.00
03/17/2019 04:00,2,0.000,ALERT,213.51,300.27,59.969,1552809604,"201051344000469","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12082,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809634,294089.00
03/17/2019 04:00,2,0.000,ALERT,213.51,300.27,60.017,1552809604,"201051344000585","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1232709.2,1232709.2,20013,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809636,294090.00
03/17/2019 04:00,2,0.000,ALERT,213.96,300.27,60.006,1552809604,"201051344000853","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1235353.5,1235353.5,11678,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809637,294091.00
03/17/2019 04:00,2,0.000,ALERT,213.74,299.97,60.006,1552809604,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1235655.3,1235655.3,19930,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809639,294092.00
03/17/2019 04:00,2,0.000,ALERT,213.51,299.97,60.001,1552809604,"201051344000438","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1228324.1,1228324.1,19969,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809641,294093.00
03/17/2019 04:00,2,0.000,ALERT,213.06,299.67,60.017,1552809604,"201051344001135","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1215362.9,1215362.9,19922,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809643,294094.00
03/17/2019 04:00,2,0.000,ALERT,213.29,300.27,59.996,1552809604,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11684,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809645,294095.00
03/17/2019 04:00,2,0.000,ALERT,213.51,299.37,60.001,1552809604,"201051344001203","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19971,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809647,294096.00
03/17/2019 04:00,2,0.000,ALERT,213.29,300.27,60.033,1552809604,"201051344001230","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1220155.1,1220155.1,19784,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809648,294097.00
03/17/2019 04:00,2,0.000,ALERT,213.06,299.67,60.001,1552809604,"201051344000646","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1213200.6,1213200.6,19941,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809650,294098.00
03/17/2019 04:00,2,0.000,ALERT,213.74,299.67,59.996,1552809604,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1211161.9,1211161.9,43862,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809652,294099.00
03/17/2019 04:00,2,0.000,ALERT,213.96,299.97,60.006,1552809604,"201051344000633","174011545737251",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43914,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809654,294100.00
03/17/2019 04:00,2,0.000,ALERT,213.06,299.97,59.996,1552809604,"201051344000955","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1232747.9,1232747.9,19962,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809656,294101.00
03/17/2019 04:00,2,0.000,ALERT,213.51,299.37,59.990,1552809604,"201051344000648","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43420,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552809657,294102.00
03/17/2019 04:00,2,0.000,ALERT,213.74,299.97,59.990,1552809604,"201051344000645","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43380,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809659,294103.00
03/17/2019 04:00,2,0.000,ALERT,213.51,300.87,60.006,1552809604,"201051344000569","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11602,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552809661,294104.00
03/17/2019 04:00,2,0.000,ALERT,213.74,299.67,60.001,1552809604,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,32029.6,32029.6,11677,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552809663,294105.00
03/17/2019 04:15,2,0.000,ALERT,213.29,301.17,60.012,1552810504,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12054,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810506,294106.00
03/17/2019 04:15,2,0.000,ALERT,213.06,299.37,60.017,1552810504,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19975,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810508,294107.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.27,60.012,1552810504,"201051344001093","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1210859.4,1210859.4,19993,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810509,294108.00
03/17/2019 04:15,2,0.000,ALERT,213.29,300.57,60.012,1552810504,"201051344000458","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11792,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810511,294109.00
03/17/2019 04:15,2,0.000,ALERT,213.29,300.57,60.022,1552810504,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19924,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810513,294110.00
03/17/2019 04:15,2,0.000,ALERT,213.29,300.27,60.012,1552810504,"201051344000988","174011545737251",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,951738.4,951738.4,12145,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810515,294111.00
03/17/2019 04:15,2,0.000,ALERT,213.96,301.17,59.980,1552810504,"201051344000582","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1204883.3,1204883.3,19894,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810517,294112.00
03/17/2019 04:15,2,0.000,ALERT,213.29,301.47,60.022,1552810504,"201051344000868","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43841,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810519,294113.00
03/17/2019 04:15,2,0.000,ALERT,213.96,301.47,60.028,1552810504,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15878,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810521,294114.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.022,1552810504,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12100,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810522,294115.00
03/17/2019 04:15,2,0.000,ALERT,213.51,299.97,60.022,1552810504,"201051344000917","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1222813.4,1222813.4,19770,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810524,294116.00
03/17/2019 04:15,2,0.000,ALERT,213.51,299.97,60.070,1552810504,"201051344000417","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,987014.5,987014.5,19991,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810526,294117.00
03/17/2019 04:15,2,0.000,ALERT,213.74,300.57,60.028,1552810504,"201051344000685","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1227369.1,1227369.1,19979,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810528,294118.00
03/17/2019 04:15,2,0.000,ALERT,213.51,299.67,60.012,1552810504,"201051344000651","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1219928.3,1219928.3,19960,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810530,294119.00
03/17/2019 04:15,2,0.000,ALERT,213.06,301.17,60.054,1552810504,"201051344000594","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810531,294120.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.054,1552810504,"201051344000469","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12084,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810533,294121.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.028,1552810504,"201051344000585","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1232709.2,1232709.2,20015,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810535,294122.00
03/17/2019 04:15,2,0.000,ALERT,213.96,300.57,60.033,1552810504,"201051344000853","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11680,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810537,294123.00
03/17/2019 04:15,2,0.000,ALERT,213.74,300.57,60.033,1552810504,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19932,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810539,294124.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.017,1552810504,"201051344000438","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1228324.1,1228324.1,19971,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810541,294125.00
03/17/2019 04:15,2,0.000,ALERT,213.06,300.57,60.033,1552810504,"201051344001135","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1215362.9,1215362.9,19924,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810542,294126.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.57,60.022,1552810504,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11686,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810544,294127.00
03/17/2019 04:15,2,0.000,ALERT,213.51,299.97,60.022,1552810504,"201051344001203","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1222936.2,1222936.2,19973,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810546,294128.00
03/17/2019 04:15,2,0.000,ALERT,213.51,300.87,59.996,1552810504,"201051344001230","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1220155.1,1220155.1,19786,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810548,294129.00
03/17/2019 04:15,2,0.000,ALERT,213.06,300.27,60.017,1552810504,"201051344000646","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1213200.6,1213200.6,19943,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810550,294130.00
03/17/2019 04:15,2,0.000,ALERT,213.74,300.27,60.065,1552810504,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810552,294131.00
03/17/2019 04:15,2,0.000,ALERT,214.19,300.57,60.017,1552810504,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43916,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810554,294132.00
03/17/2019 04:15,2,0.000,ALERT,213.06,300.27,60.022,1552810504,"201051344000955","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19964,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810556,294133.00
03/17/2019 04:15,2,0.000,ALERT,213.51,299.97,60.022,1552810504,"201051344000648","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43422,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810557,294134.00
03/17/2019 04:15,2,0.000,ALERT,213.74,300.57,60.022,1552810504,"201051344000645","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43382,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552810559,294135.00
03/17/2019 04:15,2,0.000,ALERT,213.51,301.17,60.028,1552810504,"201051344000569","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11604,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552810561,294136.00
03/17/2019 04:15,2,0.000,ALERT,213.74,300.27,60.012,1552810504,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,32029.6,32029.6,11679,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552810563,294137.00
