ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 04:30,2,0.000,ALERT,213.74,301.77,60.065,1552811404,"201051344000579","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1244162.1,1244162.1,12056,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811406,294138.00
03/17/2019 04:30,2,0.000,ALERT,213.29,299.67,60.017,1552811404,"201051344001025","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1226675.8,1226675.8,19977,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811408,294139.00
03/17/2019 04:30,2,0.000,ALERT,213.29,300.27,60.022,1552811404,"201051344001093","174011545737251",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,1210859.4,1210859.4,19995,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811410,294140.00
03/17/2019 04:30,2,0.000,ALERT,213.51,300.87,59.985,1552811404,"201051344000458","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11794,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811412,294141.00
03/17/2019 04:30,2,0.000,ALERT,213.29,300.57,60.017,1552811404,"201051344000890","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1225411.7,1225411.7,19926,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811414,294142.00
03/17/2019 04:30,2,0.000,ALERT,213.29,300.57,59.996,1552811404,"201051344000988","174011545737251",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,951738.4,951738.4,12147,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811415,294143.00
03/17/2019 04:30,2,0.000,ALERT,213.74,301.17,60.006,1552811404,"201051344000582","174011545737251",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,1204883.3,1204883.3,19896,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552811417,294144.00
03/17/2019 04:30,2,0.000,ALERT,213.51,301.17,60.028,1552811404,"201051344000868","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43843,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811419,294145.00
03/17/2019 04:30,2,0.000,ALERT,213.96,301.17,60.022,1552811404,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1230761.2,1230761.2,15880,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552811421,294146.00
03/17/2019 04:30,2,0.000,ALERT,213.51,300.57,60.017,1552811404,"201051344001158","174011545737251",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12102,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552811423,294147.00
03/17/2019 04:30,2,0.000,ALERT,213.74,299.97,60.028,1552811404,"201051344000917","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1222813.4,1222813.4,19772,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552811425,294148.00
03/17/2019 04:30,2,0.000,ALERT,213.51,299.97,60.006,1552811404,"201051344000417","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,987014.5,987014.5,19993,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811427,294149.00
03/17/2019 04:30,2,0.000,ALERT,213.51,300.27,60.028,1552811404,"201051344000685","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1227369.1,1227369.1,19981,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811429,294150.00
03/17/2019 04:30,2,0.000,ALERT,213.51,299.67,60.001,1552811404,"201051344000651","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1219928.3,1219928.3,19962,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811431,294151.00
03/17/2019 04:30,2,0.000,ALERT,213.06,301.17,60.001,1552811404,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43793,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811433,294152.00
03/17/2019 04:30,2,0.000,ALERT,213.74,300.87,60.038,1552811404,"201051344000469","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12086,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811434,294153.00
03/17/2019 04:30,2,0.000,ALERT,213.51,300.87,60.001,1552811404,"201051344000585","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1232709.2,1232709.2,20017,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811436,294154.00
03/17/2019 04:30,2,0.000,ALERT,213.96,300.57,60.012,1552811404,"201051344000853","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11682,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811438,294155.00
03/17/2019 04:30,2,0.000,ALERT,213.74,300.57,60.001,1552811404,"201051344001145","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1235655.3,1235655.3,19934,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811440,294156.00
03/17/2019 04:30,2,0.000,ALERT,213.51,300.27,60.001,1552811404,"201051344000438","174011545737251",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,1228324.1,1228324.1,19973,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811442,294157.00
03/17/2019 04:30,2,0.000,ALERT,213.06,300.27,60.006,1552811404,"201051344001135","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1215362.9,1215362.9,19926,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811443,294158.00
03/17/2019 04:30,2,0.000,ALERT,213.51,300.87,60.012,1552811404,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11688,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811445,294159.00
03/17/2019 04:30,2,0.000,ALERT,213.51,299.97,60.012,1552811404,"201051344001203","174011545737251",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,1222936.2,1222936.2,19975,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811447,294160.00
03/17/2019 04:30,2,0.000,ALERT,213.29,300.57,60.006,1552811404,"201051344001230","174011545737251",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,1220155.1,1220155.1,19788,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811449,294161.00
03/17/2019 04:30,2,0.000,ALERT,213.06,299.97,60.006,1552811404,"201051344000646","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1213200.6,1213200.6,19945,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811451,294162.00
03/17/2019 04:30,2,0.000,ALERT,213.74,299.97,60.006,1552811404,"201051344000867","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43866,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552811452,294163.00
03/17/2019 04:30,2,0.000,ALERT,214.19,300.57,60.012,1552811404,"201051344000633","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43918,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811454,294164.00
03/17/2019 04:30,2,0.000,ALERT,213.06,300.27,59.959,1552811404,"201051344000955","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1232747.9,1232747.9,19966,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811456,294165.00
03/17/2019 04:30,2,0.000,ALERT,213.51,299.67,60.017,1552811404,"201051344000648","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43424,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811458,294166.00
03/17/2019 04:30,2,0.000,ALERT,213.74,300.57,59.985,1552811404,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43384,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552811460,294167.00
03/17/2019 04:30,2,0.000,ALERT,213.51,301.17,60.043,1552811404,"201051344000569","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1244302.8,1244302.8,11606,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552811461,294168.00
03/17/2019 04:30,2,0.000,ALERT,213.74,300.27,60.001,1552811404,"179051228000119","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,32029.6,32029.6,11681,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552811463,294169.00
03/17/2019 04:45,2,0.000,ALERT,213.29,301.47,60.001,1552812303,"201051344000579","174011545737251",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,1244162.1,1244162.1,12058,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812306,294170.00
03/17/2019 04:45,2,0.000,ALERT,212.83,299.07,60.028,1552812303,"201051344001025","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1226675.8,1226675.8,19979,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812307,294171.00
03/17/2019 04:45,2,0.000,ALERT,213.06,299.97,59.969,1552812303,"201051344001093","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1210859.4,1210859.4,19997,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812309,294172.00
03/17/2019 04:45,2,0.000,ALERT,213.29,300.57,60.012,1552812303,"201051344000458","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1227459.3,1227459.3,11796,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812311,294173.00
03/17/2019 04:45,2,0.000,ALERT,213.06,300.27,60.001,1552812303,"201051344000890","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1225411.7,1225411.7,19928,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812313,294174.00
03/17/2019 04:45,2,0.000,ALERT,213.06,300.27,59.980,1552812303,"201051344000988","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,951738.4,951738.4,12149,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812315,294175.00
03/17/2019 04:45,2,0.000,ALERT,213.51,300.87,60.049,1552812303,"201051344000582","174011545737251",0.00,-4.00,0,299.37,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19898,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812316,294176.00
03/17/2019 04:45,2,0.000,ALERT,213.29,301.17,60.065,1552812303,"201051344000868","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1212526.0,1212526.0,43845,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812318,294177.00
03/17/2019 04:45,2,0.000,ALERT,213.74,300.87,60.006,1552812303,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1230761.2,1230761.2,15882,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812320,294178.00
03/17/2019 04:45,2,0.000,ALERT,213.51,300.57,60.017,1552812303,"201051344001158","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1207980.4,1207980.4,12104,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812322,294179.00
03/17/2019 04:45,2,0.000,ALERT,213.29,299.37,60.012,1552812303,"201051344000917","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1222813.4,1222813.4,19774,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812324,294180.00
03/17/2019 04:45,2,0.000,ALERT,213.29,299.37,60.006,1552812303,"201051344000417","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,987014.5,987014.5,19995,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812326,294181.00
03/17/2019 04:45,2,0.000,ALERT,213.29,299.97,60.028,1552812303,"201051344000685","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1227369.1,1227369.1,19983,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812328,294182.00
03/17/2019 04:45,2,0.000,ALERT,213.06,299.07,60.006,1552812303,"201051344000651","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1219928.3,1219928.3,19964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812329,294183.00
03/17/2019 04:45,2,0.000,ALERT,212.83,300.27,59.959,1552812303,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1233548.6,1233548.6,43795,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812331,294184.00
03/17/2019 04:45,2,0.000,ALERT,213.29,299.97,60.012,1552812303,"201051344000469","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1212055.5,1212055.5,12088,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812333,294185.00
03/17/2019 04:45,2,0.000,ALERT,213.29,299.97,60.006,1552812303,"201051344000585","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1232709.2,1232709.2,20019,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812335,294186.00
03/17/2019 04:45,2,0.000,ALERT,213.96,300.27,60.006,1552812303,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1235353.5,1235353.5,11684,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812337,294187.00
03/17/2019 04:45,2,0.000,ALERT,213.29,300.27,60.028,1552812303,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1235655.3,1235655.3,19936,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812339,294188.00
03/17/2019 04:45,2,0.000,ALERT,213.06,299.97,60.028,1552812303,"201051344000438","174011545737251",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,1228324.1,1228324.1,19975,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812340,294189.00
03/17/2019 04:45,2,0.000,ALERT,212.61,299.97,59.996,1552812303,"201051344001135","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1215362.9,1215362.9,19928,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812342,294190.00
03/17/2019 04:45,2,0.000,ALERT,213.29,300.57,59.996,1552812303,"201051344000983","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1233589.8,1233589.8,11690,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812344,294191.00
03/17/2019 04:45,2,0.000,ALERT,213.06,299.37,59.953,1552812303,"201051344001203","174011545737251",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,1222936.2,1222936.2,19977,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812346,294192.00
03/17/2019 04:45,2,0.000,ALERT,213.06,300.57,60.028,1552812303,"201051344001230","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1220155.1,1220155.1,19790,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812348,294193.00
03/17/2019 04:45,2,0.000,ALERT,212.83,299.97,60.012,1552812303,"201051344000646","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1213200.6,1213200.6,19947,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812349,294194.00
03/17/2019 04:45,2,0.000,ALERT,213.51,299.97,60.001,1552812303,"201051344000867","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1211161.9,1211161.9,43868,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812351,294195.00
03/17/2019 04:45,2,0.000,ALERT,213.96,300.57,60.022,1552812303,"201051344000633","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43920,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812353,294196.00
03/17/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1552812303,"201051344000955","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1232747.9,1232747.9,19968,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812355,294197.00
03/17/2019 04:45,2,0.000,ALERT,213.29,299.67,60.012,1552812303,"201051344000648","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43426,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812357,294198.00
03/17/2019 04:45,2,0.000,ALERT,213.74,300.87,60.017,1552812303,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43386,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552812359,294199.00
03/17/2019 04:45,2,0.000,ALERT,213.29,301.17,60.012,1552812303,"201051344000569","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11608,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552812360,294200.00
03/17/2019 04:45,2,0.000,ALERT,213.74,299.97,60.022,1552812303,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,32029.6,32029.6,11683,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552812362,294201.00
03/17/2019 05:00,2,0.000,ALERT,213.29,300.87,59.985,1552813204,"201051344000579","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1244162.1,1244162.1,12060,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813206,294202.00
03/17/2019 05:00,2,0.000,ALERT,212.83,299.07,60.012,1552813204,"201051344001025","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19981,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813208,294203.00
03/17/2019 05:00,2,0.000,ALERT,213.06,299.67,60.006,1552813204,"201051344001093","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1210859.4,1210859.4,19999,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813209,294204.00
03/17/2019 05:00,2,0.000,ALERT,213.06,299.97,60.012,1552813204,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1227459.3,1227459.3,11798,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813211,294205.00
03/17/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1552813204,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19930,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813213,294206.00
03/17/2019 05:00,2,0.000,ALERT,213.06,299.67,59.996,1552813204,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,951738.4,951738.4,12151,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813215,294207.00
03/17/2019 05:00,2,0.000,ALERT,213.51,300.27,60.006,1552813204,"201051344000582","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1204883.3,1204883.3,19900,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813217,294208.00
03/17/2019 05:00,2,0.000,ALERT,213.29,300.57,60.012,1552813204,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43847,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813219,294209.00
03/17/2019 05:00,2,0.000,ALERT,213.74,300.57,60.001,1552813204,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1230761.2,1230761.2,15884,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813221,294210.00
03/17/2019 05:00,2,0.000,ALERT,213.51,299.97,60.001,1552813204,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1207980.4,1207980.4,12106,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813222,294211.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.07,60.001,1552813204,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1222813.4,1222813.4,19776,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813224,294212.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.07,59.990,1552813204,"201051344000417","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,987014.5,987014.5,19997,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813226,294213.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.67,60.006,1552813204,"201051344000685","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1227369.1,1227369.1,19985,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813228,294214.00
03/17/2019 05:00,2,0.000,ALERT,213.06,298.77,59.990,1552813204,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1219928.3,1219928.3,19966,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813230,294215.00
03/17/2019 05:00,2,0.000,ALERT,212.83,300.57,59.996,1552813204,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43797,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813231,294216.00
03/17/2019 05:00,2,0.000,ALERT,213.29,300.27,60.038,1552813204,"201051344000469","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1212055.5,1212055.5,12090,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813233,294217.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.67,60.001,1552813204,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1232709.2,1232709.2,20021,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813235,294218.00
03/17/2019 05:00,2,0.000,ALERT,213.74,299.97,60.001,1552813204,"201051344000853","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11686,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813237,294219.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.97,59.990,1552813204,"201051344001145","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813239,294220.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.67,59.990,1552813204,"201051344000438","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1228324.1,1228324.1,19977,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813241,294221.00
03/17/2019 05:00,2,0.000,ALERT,212.61,299.67,60.022,1552813204,"201051344001135","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1215362.9,1215362.9,19930,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813242,294222.00
03/17/2019 05:00,2,0.000,ALERT,213.29,300.27,59.953,1552813204,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11692,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813244,294223.00
03/17/2019 05:00,2,0.000,ALERT,213.06,299.07,60.001,1552813204,"201051344001203","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1222936.2,1222936.2,19979,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813246,294224.00
03/17/2019 05:00,2,0.000,ALERT,213.06,299.97,60.001,1552813204,"201051344001230","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1220155.1,1220155.1,19792,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813248,294225.00
03/17/2019 05:00,2,0.000,ALERT,212.83,299.37,60.017,1552813204,"201051344000646","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1213200.6,1213200.6,19949,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813250,294226.00
03/17/2019 05:00,2,0.000,ALERT,213.51,299.67,60.001,1552813204,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1211161.9,1211161.9,43870,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813251,294227.00
03/17/2019 05:00,2,0.000,ALERT,213.96,299.97,59.996,1552813204,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1209935.7,1209935.7,43922,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813253,294228.00
03/17/2019 05:00,2,0.000,ALERT,212.83,299.67,60.001,1552813204,"201051344000955","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19970,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813255,294229.00
03/17/2019 05:00,2,0.000,ALERT,213.29,299.67,59.996,1552813204,"201051344000648","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43428,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813257,294230.00
03/17/2019 05:00,2,0.000,ALERT,213.74,300.27,60.001,1552813204,"201051344000645","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1228348.2,1228348.2,43388,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552813259,294231.00
03/17/2019 05:00,2,0.000,ALERT,213.29,300.87,60.006,1552813204,"201051344000569","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1244302.8,1244302.8,11610,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552813261,294232.00
03/17/2019 05:00,2,0.000,ALERT,213.51,299.97,60.006,1552813204,"179051228000119","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,32029.6,32029.6,11685,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552813263,294233.00
03/17/2019 05:15,2,0.000,ALERT,213.29,300.87,60.017,1552814104,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1244162.1,1244162.1,12062,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814106,294234.00
03/17/2019 05:15,2,0.000,ALERT,213.06,299.07,60.022,1552814104,"201051344001025","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1226675.8,1226675.8,19983,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552814108,294235.00
03/17/2019 05:15,2,0.000,ALERT,213.29,299.67,60.012,1552814104,"201051344001093","174011545737251",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,1210859.4,1210859.4,20001,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814110,294236.00
03/17/2019 05:15,2,0.000,ALERT,213.29,300.27,60.017,1552814104,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11800,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814112,294237.00
03/17/2019 05:15,2,0.000,ALERT,213.06,299.97,60.012,1552814104,"201051344000890","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1225411.7,1225411.7,19932,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814113,294238.00
03/17/2019 05:15,2,0.000,ALERT,213.29,299.97,60.012,1552814104,"201051344000988","174011545737251",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,951738.4,951738.4,12153,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552814115,294239.00
03/17/2019 05:15,2,0.000,ALERT,213.74,300.57,60.012,1552814104,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19902,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814117,294240.00
03/17/2019 05:15,2,0.000,ALERT,213.29,300.57,60.006,1552814104,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1212526.0,1212526.0,43849,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814119,294241.00
03/17/2019 05:15,2,0.000,ALERT,213.96,300.87,60.022,1552814104,"201051344000576","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15886,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814121,294242.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.97,60.006,1552814104,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12108,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814123,294243.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.37,60.006,1552814104,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19778,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814125,294244.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.07,60.001,1552814104,"201051344000417","174011545737251",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,987014.5,987014.5,19999,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814127,294245.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.67,60.001,1552814104,"201051344000685","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1227369.1,1227369.1,19987,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552814128,294246.00
03/17/2019 05:15,2,0.000,ALERT,213.29,298.77,60.028,1552814104,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19968,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814130,294247.00
03/17/2019 05:15,2,0.000,ALERT,213.06,300.87,59.996,1552814104,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43799,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814132,294248.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.97,59.996,1552814104,"201051344000469","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1212055.5,1212055.5,12092,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814134,294249.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.67,60.006,1552814104,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20023,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552814136,294250.00
03/17/2019 05:15,2,0.000,ALERT,213.96,299.97,60.001,1552814104,"201051344000853","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1235353.5,1235353.5,11688,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814138,294251.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.97,60.006,1552814104,"201051344001145","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19940,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814140,294252.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.67,59.975,1552814104,"201051344000438","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19979,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814141,294253.00
03/17/2019 05:15,2,0.000,ALERT,212.83,299.67,59.996,1552814104,"201051344001135","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19932,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814143,294254.00
03/17/2019 05:15,2,0.000,ALERT,213.29,300.27,60.001,1552814104,"201051344000983","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11694,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814145,294255.00
03/17/2019 05:15,2,0.000,ALERT,213.29,299.07,59.996,1552814104,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1222936.2,1222936.2,19981,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814147,294256.00
03/17/2019 05:15,2,0.000,ALERT,213.29,299.97,60.006,1552814104,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19794,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814149,294257.00
03/17/2019 05:15,2,0.000,ALERT,213.06,299.67,60.001,1552814104,"201051344000646","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19951,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814150,294258.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.67,60.001,1552814104,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814152,294259.00
03/17/2019 05:15,2,0.000,ALERT,214.19,299.97,59.996,1552814104,"201051344000633","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43924,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814154,294260.00
03/17/2019 05:15,2,0.000,ALERT,212.83,299.67,60.001,1552814104,"201051344000955","174011545737251",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,1232747.9,1232747.9,19972,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814156,294261.00
03/17/2019 05:15,2,0.000,ALERT,213.51,299.37,59.996,1552814104,"201051344000648","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1223745.7,1223745.7,43430,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814158,294262.00
03/17/2019 05:15,2,0.000,ALERT,213.74,299.97,60.001,1552814104,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1228348.2,1228348.2,43390,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814160,294263.00
03/17/2019 05:15,2,0.000,ALERT,213.51,300.87,60.001,1552814104,"201051344000569","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11612,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552814162,294264.00
03/17/2019 05:15,2,0.000,ALERT,213.74,299.67,59.996,1552814104,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,32029.6,32029.6,11687,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552814163,294265.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.97,60.001,1552815004,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,1244162.1,1244162.1,12064,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815006,294266.00
03/17/2019 05:30,2,0.000,ALERT,213.06,298.47,60.006,1552815004,"201051344001025","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1226675.8,1226675.8,19985,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815007,294267.00
03/17/2019 05:30,2,0.000,ALERT,213.29,299.37,60.006,1552815004,"201051344001093","174011545737251",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,1210859.4,1210859.4,20003,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815009,294268.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.67,59.996,1552815004,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11802,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815011,294269.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.67,60.001,1552815004,"201051344000890","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1225411.7,1225411.7,19934,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815013,294270.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.37,59.996,1552815004,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,951738.4,951738.4,12155,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815015,294271.00
03/17/2019 05:30,2,0.000,ALERT,213.74,300.27,59.969,1552815004,"201051344000582","174011545737251",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,1204883.3,1204883.3,19904,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815017,294272.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.97,60.017,1552815004,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1212526.0,1212526.0,43851,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815018,294273.00
03/17/2019 05:30,2,0.000,ALERT,213.74,300.27,60.043,1552815004,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15888,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815020,294274.00
03/17/2019 05:30,2,0.000,ALERT,213.29,299.37,60.001,1552815004,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12110,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815022,294275.00
03/17/2019 05:30,2,0.000,ALERT,213.29,299.07,60.006,1552815004,"201051344000917","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19780,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815024,294276.00
03/17/2019 05:30,2,0.000,ALERT,213.29,298.77,60.043,1552815004,"201051344000417","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,987014.5,987014.5,20001,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815026,294277.00
03/17/2019 05:30,2,0.000,ALERT,213.51,299.37,60.033,1552815004,"201051344000685","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1227369.1,1227369.1,19989,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815027,294278.00
03/17/2019 05:30,2,0.000,ALERT,213.29,298.77,60.028,1552815004,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19970,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815029,294279.00
03/17/2019 05:30,2,0.000,ALERT,212.83,300.27,60.001,1552815004,"201051344000594","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43801,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815031,294280.00
03/17/2019 05:30,2,0.000,ALERT,213.29,299.67,60.012,1552815004,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1212055.5,1212055.5,12094,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815033,294281.00
