ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 05:30,2,0.000,ALERT,213.29,299.67,60.012,1552815004,"201051344000585","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1232709.2,1232709.2,20025,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815035,294282.00
03/17/2019 05:30,2,0.000,ALERT,213.74,299.37,60.001,1552815004,"201051344000853","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1235353.5,1235353.5,11690,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815037,294283.00
03/17/2019 05:30,2,0.000,ALERT,213.51,299.67,59.969,1552815004,"201051344001145","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815038,294284.00
03/17/2019 05:30,2,0.000,ALERT,213.29,299.37,60.012,1552815004,"201051344000438","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19981,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815040,294285.00
03/17/2019 05:30,2,0.000,ALERT,212.83,299.37,60.012,1552815004,"201051344001135","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1215362.9,1215362.9,19934,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815042,294286.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.97,60.017,1552815004,"201051344000983","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1233589.8,1233589.8,11696,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815044,294287.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.07,60.006,1552815004,"201051344001203","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1222936.2,1222936.2,19983,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815046,294288.00
03/17/2019 05:30,2,0.000,ALERT,213.06,299.67,60.033,1552815004,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19796,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815048,294289.00
03/17/2019 05:30,2,0.000,ALERT,212.83,299.37,60.017,1552815004,"201051344000646","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19953,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815049,294290.00
03/17/2019 05:30,2,0.000,ALERT,213.51,299.07,59.985,1552815004,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43874,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815051,294291.00
03/17/2019 05:30,2,0.000,ALERT,213.96,299.67,60.054,1552815004,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1209935.7,1209935.7,43926,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815053,294292.00
03/17/2019 05:30,2,0.000,ALERT,212.61,299.37,60.017,1552815004,"201051344000955","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1232747.9,1232747.9,19974,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815055,294293.00
03/17/2019 05:30,2,0.000,ALERT,213.29,299.07,60.054,1552815004,"201051344000648","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1223745.7,1223745.7,43432,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815057,294294.00
03/17/2019 05:30,2,0.000,ALERT,213.51,299.67,60.022,1552815004,"201051344000645","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1228348.2,1228348.2,43392,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815059,294295.00
03/17/2019 05:30,2,0.000,ALERT,213.29,300.27,60.043,1552815004,"201051344000569","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11614,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815060,294296.00
03/17/2019 05:30,2,0.000,ALERT,213.74,299.37,60.028,1552815004,"179051228000119","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,32029.6,32029.6,11689,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552815062,294297.00
03/17/2019 05:45,2,0.000,ALERT,213.06,300.27,59.996,1552815904,"201051344000579","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1244162.1,1244162.1,12066,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815906,294298.00
03/17/2019 05:45,2,0.000,ALERT,213.06,298.77,59.953,1552815904,"201051344001025","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19987,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815908,294299.00
03/17/2019 05:45,2,0.000,ALERT,213.06,299.37,60.028,1552815904,"201051344001093","174011545737251",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,1210859.4,1210859.4,20005,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815910,294300.00
03/17/2019 05:45,2,0.000,ALERT,213.06,299.67,60.001,1552815904,"201051344000458","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1227459.3,1227459.3,11804,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815912,294301.00
03/17/2019 05:45,2,0.000,ALERT,213.06,299.97,60.006,1552815904,"201051344000890","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19936,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815914,294302.00
03/17/2019 05:45,2,0.000,ALERT,213.06,299.67,60.006,1552815904,"201051344000988","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,951738.4,951738.4,12157,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815915,294303.00
03/17/2019 05:45,2,0.000,ALERT,213.51,300.27,60.006,1552815904,"201051344000582","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,1204883.3,1204883.3,19906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815917,294304.00
03/17/2019 05:45,2,0.000,ALERT,213.06,300.27,60.017,1552815904,"201051344000868","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1212526.0,1212526.0,43853,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815919,294305.00
03/17/2019 05:45,2,0.000,ALERT,213.51,300.27,60.017,1552815904,"201051344000576","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1230761.2,1230761.2,15890,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815921,294306.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.37,60.012,1552815904,"201051344001158","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1207980.4,1207980.4,12112,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815923,294307.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.07,60.017,1552815904,"201051344000917","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1222813.4,1222813.4,19782,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815925,294308.00
03/17/2019 05:45,2,0.000,ALERT,213.51,299.07,60.022,1552815904,"201051344000417","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,987014.5,987014.5,20003,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815927,294309.00
03/17/2019 05:45,2,0.000,ALERT,213.51,299.37,59.975,1552815904,"201051344000685","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1227369.1,1227369.1,19991,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815928,294310.00
03/17/2019 05:45,2,0.000,ALERT,213.29,298.77,60.049,1552815904,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19972,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815930,294311.00
03/17/2019 05:45,2,0.000,ALERT,212.83,300.27,59.985,1552815904,"201051344000594","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1233548.6,1233548.6,43803,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815932,294312.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.67,60.012,1552815904,"201051344000469","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1212055.5,1212055.5,12096,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815934,294313.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.37,60.022,1552815904,"201051344000585","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20027,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815936,294314.00
03/17/2019 05:45,2,0.000,ALERT,213.74,299.37,60.070,1552815904,"201051344000853","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1235353.5,1235353.5,11692,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815938,294315.00
03/17/2019 05:45,2,0.000,ALERT,213.51,299.67,60.028,1552815904,"201051344001145","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1235655.3,1235655.3,19944,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815940,294316.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.37,60.028,1552815904,"201051344000438","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19983,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815941,294317.00
03/17/2019 05:45,2,0.000,ALERT,212.83,299.37,60.022,1552815904,"201051344001135","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1215362.9,1215362.9,19936,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815943,294318.00
03/17/2019 05:45,2,0.000,ALERT,213.06,299.67,60.022,1552815904,"201051344000983","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1233589.8,1233589.8,11698,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815945,294319.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.07,60.028,1552815904,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1222936.2,1222936.2,19985,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815947,294320.00
03/17/2019 05:45,2,0.000,ALERT,213.06,299.67,60.028,1552815904,"201051344001230","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1220155.1,1220155.1,19798,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815949,294321.00
03/17/2019 05:45,2,0.000,ALERT,212.83,299.07,60.038,1552815904,"201051344000646","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1213200.6,1213200.6,19955,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815950,294322.00
03/17/2019 05:45,2,0.000,ALERT,213.29,299.07,60.059,1552815904,"201051344000867","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1211161.9,1211161.9,43876,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815952,294323.00
03/17/2019 05:45,2,0.000,ALERT,213.74,299.37,60.028,1552815904,"201051344000633","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1209935.7,1209935.7,43928,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815954,294324.00
03/17/2019 05:45,2,0.000,ALERT,212.83,299.37,60.028,1552815904,"201051344000955","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1232747.9,1232747.9,19976,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815956,294325.00
03/17/2019 05:45,2,0.000,ALERT,213.06,298.77,60.038,1552815904,"201051344000648","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1223745.7,1223745.7,43434,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815958,294326.00
03/17/2019 05:45,2,0.000,ALERT,213.51,299.37,60.022,1552815904,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1228348.2,1228348.2,43394,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552815960,294327.00
03/17/2019 05:45,2,0.000,ALERT,213.29,300.27,60.017,1552815904,"201051344000569","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1244302.8,1244302.8,11616,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552815961,294328.00
03/17/2019 05:45,2,0.000,ALERT,213.51,299.37,60.017,1552815904,"179051228000119","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,32029.6,32029.6,11691,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552815963,294329.00
03/17/2019 06:00,2,0.000,ALERT,213.29,300.27,59.964,1552816804,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1244162.1,1244162.1,12068,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816806,294330.00
03/17/2019 06:00,2,0.000,ALERT,213.06,298.77,60.038,1552816804,"201051344001025","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19989,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816808,294331.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.07,60.001,1552816804,"201051344001093","174011545737251",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,1210859.4,1210859.4,20007,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552816810,294332.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.67,60.028,1552816804,"201051344000458","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1227459.3,1227459.3,11806,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816812,294333.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.37,60.006,1552816804,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1225411.7,1225411.7,19938,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816814,294334.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.37,60.017,1552816804,"201051344000988","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,951738.4,951738.4,12159,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816815,294335.00
03/17/2019 06:00,2,0.000,ALERT,213.51,300.27,60.038,1552816804,"201051344000582","174011545737251",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,1204883.3,1204883.3,19908,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816817,294336.00
03/17/2019 06:00,2,0.000,ALERT,213.06,300.27,60.006,1552816804,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1212526.0,1212526.0,43855,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816819,294337.00
03/17/2019 06:00,2,0.000,ALERT,213.51,299.97,60.001,1552816804,"201051344000576","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1230761.2,1230761.2,15892,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816821,294338.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.67,60.006,1552816804,"201051344001158","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1207980.4,1207980.4,12114,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552816823,294339.00
03/17/2019 06:00,2,0.000,ALERT,213.29,298.77,59.985,1552816804,"201051344000917","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1222813.4,1222813.4,19784,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816825,294340.00
03/17/2019 06:00,2,0.000,ALERT,213.29,298.77,60.001,1552816804,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,987014.5,987014.5,20005,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816826,294341.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.37,60.001,1552816804,"201051344000685","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,1227369.1,1227369.1,19993,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552816828,294342.00
03/17/2019 06:00,2,0.000,ALERT,213.29,298.47,60.001,1552816804,"201051344000651","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1219928.3,1219928.3,19974,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816830,294343.00
03/17/2019 06:00,2,0.000,ALERT,212.83,300.27,60.028,1552816804,"201051344000594","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1233548.6,1233548.6,43805,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816832,294344.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.97,59.996,1552816804,"201051344000469","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1212055.5,1212055.5,12098,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816834,294345.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.67,60.028,1552816804,"201051344000585","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20029,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816836,294346.00
03/17/2019 06:00,2,0.000,ALERT,213.74,299.97,60.001,1552816804,"201051344000853","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1235353.5,1235353.5,11694,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816837,294347.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.37,59.990,1552816804,"201051344001145","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1235655.3,1235655.3,19946,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816839,294348.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.37,60.006,1552816804,"201051344000438","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19985,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816841,294349.00
03/17/2019 06:00,2,0.000,ALERT,212.83,299.67,60.001,1552816804,"201051344001135","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1215362.9,1215362.9,19938,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816843,294350.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.97,59.990,1552816804,"201051344000983","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1233589.8,1233589.8,11700,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552816845,294351.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.37,59.964,1552816804,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1222936.2,1222936.2,19987,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816846,294352.00
03/17/2019 06:00,2,0.000,ALERT,213.06,299.67,60.006,1552816804,"201051344001230","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1220155.1,1220155.1,19800,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816848,294353.00
03/17/2019 06:00,2,0.000,ALERT,212.83,299.37,60.001,1552816804,"201051344000646","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19957,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816850,294354.00
03/17/2019 06:00,2,0.000,ALERT,213.51,299.67,60.001,1552816804,"201051344000867","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1211161.9,1211161.9,43878,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552816852,294355.00
03/17/2019 06:00,2,0.000,ALERT,213.96,299.67,59.996,1552816804,"201051344000633","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1209935.7,1209935.7,43930,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816854,294356.00
03/17/2019 06:00,2,0.000,ALERT,212.61,299.67,60.001,1552816804,"201051344000955","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,1232747.9,1232747.9,19978,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816856,294357.00
03/17/2019 06:00,2,0.000,ALERT,213.29,299.37,60.043,1552816804,"201051344000648","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1223745.7,1223745.7,43436,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816857,294358.00
03/17/2019 06:00,2,0.000,ALERT,213.51,299.97,60.001,1552816804,"201051344000645","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1228348.2,1228348.2,43396,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552816859,294359.00
03/17/2019 06:00,2,0.000,ALERT,213.29,301.17,60.012,1552816804,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1244302.8,1244302.8,11618,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552816861,294360.00
03/17/2019 06:00,2,0.000,ALERT,213.51,299.67,60.038,1552816804,"179051228000119","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,32029.6,32029.6,11693,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552816863,294361.00
03/17/2019 06:15,2,0.000,ALERT,213.06,300.27,59.996,1552817704,"201051344000579","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1244162.1,1244162.1,12070,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817706,294362.00
03/17/2019 06:15,2,0.000,ALERT,212.61,298.17,60.033,1552817704,"201051344001025","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1226675.8,1226675.8,19991,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817708,294363.00
03/17/2019 06:15,2,0.000,ALERT,212.61,298.77,60.001,1552817704,"201051344001093","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1210859.4,1210859.4,20009,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817710,294364.00
03/17/2019 06:15,2,0.000,ALERT,212.83,299.37,60.001,1552817704,"201051344000458","174011545737251",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,1227459.3,1227459.3,11808,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552817711,294365.00
03/17/2019 06:15,2,0.000,ALERT,212.61,299.37,60.017,1552817704,"201051344000890","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19940,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552817713,294366.00
03/17/2019 06:15,2,0.000,ALERT,212.83,299.37,60.038,1552817704,"201051344000988","174011545737251",0.00,-3.00,0,294.26,301.47,0.0,0.0,0.000,951738.4,951738.4,12161,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817715,294367.00
03/17/2019 06:15,2,0.000,ALERT,213.06,299.67,60.043,1552817704,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1204883.3,1204883.3,19910,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817717,294368.00
03/17/2019 06:15,2,0.000,ALERT,213.06,300.27,60.006,1552817704,"201051344000868","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1212526.0,1212526.0,43857,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817719,294369.00
03/17/2019 06:15,2,0.000,ALERT,213.51,300.27,60.017,1552817704,"201051344000576","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1230761.2,1230761.2,15894,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817720,294370.00
03/17/2019 06:15,2,0.000,ALERT,213.06,299.67,60.022,1552817704,"201051344001158","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1207980.4,1207980.4,12116,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817722,294371.00
03/17/2019 06:15,2,0.000,ALERT,212.83,298.47,60.012,1552817704,"201051344000917","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1222813.4,1222813.4,19786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817724,294372.00
03/17/2019 06:15,2,0.000,ALERT,212.83,298.47,60.006,1552817704,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,987014.5,987014.5,20007,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817726,294373.00
03/17/2019 06:15,2,0.000,ALERT,213.06,298.77,60.017,1552817704,"201051344000685","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1227369.1,1227369.1,19995,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817728,294374.00
03/17/2019 06:15,2,0.000,ALERT,212.83,298.17,60.006,1552817704,"201051344000651","174011545737251",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,1219928.3,1219928.3,19976,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817730,294375.00
03/17/2019 06:15,2,0.000,ALERT,212.61,300.27,60.012,1552817704,"201051344000594","174011545737251",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,1233548.6,1233548.6,43807,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817732,294376.00
03/17/2019 06:15,2,0.000,ALERT,213.06,299.67,59.980,1552817704,"201051344000469","174011545737251",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,1212055.5,1212055.5,12100,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817733,294377.00
03/17/2019 06:15,2,0.000,ALERT,212.83,299.37,60.006,1552817704,"201051344000585","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1232709.2,1232709.2,20031,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817735,294378.00
03/17/2019 06:15,2,0.000,ALERT,213.51,299.67,60.012,1552817704,"201051344000853","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1235353.5,1235353.5,11696,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817737,294379.00
03/17/2019 06:15,2,0.000,ALERT,213.06,299.07,60.006,1552817704,"201051344001145","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1235655.3,1235655.3,19948,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817739,294380.00
03/17/2019 06:15,2,0.000,ALERT,212.83,299.07,60.012,1552817704,"201051344000438","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1228324.1,1228324.1,19987,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817741,294381.00
03/17/2019 06:15,2,0.000,ALERT,212.38,299.07,60.006,1552817704,"201051344001135","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1215362.9,1215362.9,19940,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817743,294382.00
03/17/2019 06:15,2,0.000,ALERT,212.83,299.67,59.990,1552817704,"201051344000983","174011545737251",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,1233589.8,1233589.8,11702,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817745,294383.00
03/17/2019 06:15,2,0.000,ALERT,212.83,298.47,60.012,1552817704,"201051344001203","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1222936.2,1222936.2,19989,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817746,294384.00
03/17/2019 06:15,2,0.000,ALERT,212.61,299.07,60.006,1552817704,"201051344001230","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1220155.1,1220155.1,19802,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817748,294385.00
03/17/2019 06:15,2,0.000,ALERT,212.38,298.47,60.054,1552817704,"201051344000646","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1213200.6,1213200.6,19959,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817750,294386.00
03/17/2019 06:15,2,0.000,ALERT,213.29,299.07,60.001,1552817704,"201051344000867","174011545737251",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,1211161.9,1211161.9,43880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552817752,294387.00
03/17/2019 06:15,2,0.000,ALERT,213.51,299.37,60.006,1552817704,"201051344000633","174011545737251",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,1209935.7,1209935.7,43932,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817754,294388.00
03/17/2019 06:15,2,0.000,ALERT,212.38,298.77,59.980,1552817704,"201051344000955","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,1232747.9,1232747.9,19980,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817756,294389.00
03/17/2019 06:15,2,0.000,ALERT,213.06,298.77,60.012,1552817704,"201051344000648","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,1223745.7,1223745.7,43438,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552817757,294390.00
03/17/2019 06:15,2,0.000,ALERT,213.29,299.37,60.006,1552817704,"201051344000645","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1228348.2,1228348.2,43398,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552817759,294391.00
03/17/2019 06:15,2,0.000,ALERT,213.06,300.27,60.022,1552817704,"201051344000569","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1244302.8,1244302.8,11620,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552817761,294392.00
03/17/2019 06:15,2,0.000,ALERT,213.29,299.07,60.006,1552817704,"179051228000119","174011545737251",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,32029.6,32029.6,11695,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552817763,294393.00
03/17/2019 06:30,2,0.000,ALERT,213.06,300.57,60.028,1552818604,"201051344000579","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1244162.1,1244162.1,12072,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818606,294394.00
03/17/2019 06:30,2,0.000,ALERT,212.38,298.77,60.033,1552818604,"201051344001025","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1226675.8,1226675.8,19993,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818607,294395.00
03/17/2019 06:30,2,0.000,ALERT,212.61,299.37,60.022,1552818604,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1210859.4,1210859.4,20011,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818609,294396.00
03/17/2019 06:30,2,0.000,ALERT,212.83,299.97,59.996,1552818604,"201051344000458","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1227459.3,1227459.3,11810,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818611,294397.00
03/17/2019 06:30,2,0.000,ALERT,212.61,299.67,60.001,1552818604,"201051344000890","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1225411.7,1225411.7,19942,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818613,294398.00
03/17/2019 06:30,2,0.000,ALERT,212.83,299.67,60.022,1552818604,"201051344000988","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,951738.4,951738.4,12163,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818615,294399.00
03/17/2019 06:30,2,0.000,ALERT,213.06,300.27,60.017,1552818604,"201051344000582","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1204883.3,1204883.3,19912,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818617,294400.00
03/17/2019 06:30,2,0.000,ALERT,212.83,300.27,60.017,1552818604,"201051344000868","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1212526.0,1212526.0,43859,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818619,294401.00
03/17/2019 06:30,2,0.000,ALERT,213.51,300.27,60.012,1552818604,"201051344000576","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1230761.2,1230761.2,15896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818620,294402.00
03/17/2019 06:30,2,0.000,ALERT,213.06,299.67,59.980,1552818604,"201051344001158","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1207980.4,1207980.4,12118,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818622,294403.00
03/17/2019 06:30,2,0.000,ALERT,212.61,298.47,60.012,1552818604,"201051344000917","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1222813.4,1222813.4,19788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818624,294404.00
03/17/2019 06:30,2,0.000,ALERT,212.83,298.77,60.017,1552818604,"201051344000417","174011545737251",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,987014.5,987014.5,20009,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818626,294405.00
03/17/2019 06:30,2,0.000,ALERT,212.83,299.07,60.017,1552818604,"201051344000685","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1227369.1,1227369.1,19997,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818628,294406.00
03/17/2019 06:30,2,0.000,ALERT,212.61,298.47,60.001,1552818604,"201051344000651","174011545737251",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,1219928.3,1219928.3,19978,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818630,294407.00
03/17/2019 06:30,2,0.000,ALERT,212.61,300.27,60.006,1552818604,"201051344000594","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1233548.6,1233548.6,43809,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818631,294408.00
03/17/2019 06:30,2,0.000,ALERT,213.06,299.97,60.012,1552818604,"201051344000469","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1212055.5,1212055.5,12102,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818633,294409.00
03/17/2019 06:30,2,0.000,ALERT,212.61,299.07,60.001,1552818604,"201051344000585","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1232709.2,1232709.2,20033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818635,294410.00
03/17/2019 06:30,2,0.000,ALERT,213.51,299.67,60.006,1552818604,"201051344000853","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1235353.5,1235353.5,11698,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818637,294411.00
03/17/2019 06:30,2,0.000,ALERT,212.83,299.37,60.028,1552818604,"201051344001145","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1235655.3,1235655.3,19950,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818639,294412.00
03/17/2019 06:30,2,0.000,ALERT,212.61,299.07,60.038,1552818604,"201051344000438","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1228324.1,1228324.1,19989,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818641,294413.00
03/17/2019 06:30,2,0.000,ALERT,212.16,298.77,60.001,1552818604,"201051344001135","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1215362.9,1215362.9,19942,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818643,294414.00
03/17/2019 06:30,2,0.000,ALERT,212.83,299.67,60.001,1552818604,"201051344000983","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1233589.8,1233589.8,11704,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818645,294415.00
03/17/2019 06:30,2,0.000,ALERT,212.61,298.77,60.001,1552818604,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1222936.2,1222936.2,19991,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818646,294416.00
03/17/2019 06:30,2,0.000,ALERT,212.38,299.37,59.996,1552818604,"201051344001230","174011545737251",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,1220155.1,1220155.1,19804,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818648,294417.00
03/17/2019 06:30,2,0.000,ALERT,212.38,298.77,59.996,1552818604,"201051344000646","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1213200.6,1213200.6,19961,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818650,294418.00
03/17/2019 06:30,2,0.000,ALERT,213.29,299.37,59.996,1552818604,"201051344000867","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1211161.9,1211161.9,43882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818652,294419.00
03/17/2019 06:30,2,0.000,ALERT,213.51,299.37,59.990,1552818604,"201051344000633","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1209935.7,1209935.7,43934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818654,294420.00
03/17/2019 06:30,2,0.000,ALERT,212.16,299.07,60.001,1552818604,"201051344000955","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1232747.9,1232747.9,19982,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818656,294421.00
03/17/2019 06:30,2,0.000,ALERT,212.83,299.07,60.006,1552818604,"201051344000648","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1223745.7,1223745.7,43440,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818657,294422.00
03/17/2019 06:30,2,0.000,ALERT,213.29,299.67,60.012,1552818604,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1228348.2,1228348.2,43400,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552818659,294423.00
03/17/2019 06:30,2,0.000,ALERT,212.83,300.27,60.028,1552818604,"201051344000569","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1244302.8,1244302.8,11622,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552818661,294424.00
03/17/2019 06:30,2,0.000,ALERT,213.29,299.37,59.996,1552818604,"179051228000119","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,32029.6,32029.6,11697,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552818663,294425.00
