ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 06:45,2,0.000,ALERT,212.61,299.97,60.033,1552819504,"201051344000579","174011545737251",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,1244162.1,1244162.1,12074,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819506,294426.00
03/17/2019 06:45,2,0.000,ALERT,212.38,298.47,59.964,1552819504,"201051344001025","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1226675.8,1226675.8,19995,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819508,294427.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.07,60.012,1552819504,"201051344001093","174011545737251",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,1210859.4,1210859.4,20013,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819509,294428.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.67,60.012,1552819504,"201051344000458","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1227459.3,1227459.3,11812,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819511,294429.00
03/17/2019 06:45,2,0.000,ALERT,212.38,299.67,60.012,1552819504,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1225411.7,1225411.7,19944,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819513,294430.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.37,60.022,1552819504,"201051344000988","174011545737251",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,951738.4,951738.4,12165,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819515,294431.00
03/17/2019 06:45,2,0.000,ALERT,213.06,299.67,60.059,1552819504,"201051344000582","174011545737251",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,1204883.3,1204883.3,19914,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819517,294432.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.97,60.028,1552819504,"201051344000868","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1212526.0,1212526.0,43861,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819518,294433.00
03/17/2019 06:45,2,0.000,ALERT,213.29,299.97,59.990,1552819504,"201051344000576","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1230761.2,1230761.2,15898,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819520,294434.00
03/17/2019 06:45,2,0.000,ALERT,212.83,299.37,59.985,1552819504,"201051344001158","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1207980.4,1207980.4,12120,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819522,294435.00
03/17/2019 06:45,2,0.000,ALERT,212.61,298.47,60.028,1552819504,"201051344000917","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1222813.4,1222813.4,19790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819524,294436.00
03/17/2019 06:45,2,0.000,ALERT,212.83,298.47,60.033,1552819504,"201051344000417","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,987014.5,987014.5,20011,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819526,294437.00
03/17/2019 06:45,2,0.000,ALERT,212.83,298.77,59.985,1552819504,"201051344000685","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1227369.1,1227369.1,19999,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819528,294438.00
03/17/2019 06:45,2,0.000,ALERT,212.38,297.87,60.017,1552819504,"201051344000651","174011545737251",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,1219928.3,1219928.3,19980,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819529,294439.00
03/17/2019 06:45,2,0.000,ALERT,212.16,299.97,60.022,1552819504,"201051344000594","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1233548.6,1233548.6,43811,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819531,294440.00
03/17/2019 06:45,2,0.000,ALERT,212.83,299.37,60.033,1552819504,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1212055.5,1212055.5,12104,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819533,294441.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.07,60.028,1552819504,"201051344000585","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1232709.2,1232709.2,20035,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819535,294442.00
03/17/2019 06:45,2,0.000,ALERT,213.29,299.37,60.028,1552819504,"201051344000853","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1235353.5,1235353.5,11700,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819537,294443.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.07,60.043,1552819504,"201051344001145","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1235655.3,1235655.3,19952,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819539,294444.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.07,60.033,1552819504,"201051344000438","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1228324.1,1228324.1,19991,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819540,294445.00
03/17/2019 06:45,2,0.000,ALERT,212.16,299.07,60.038,1552819504,"201051344001135","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1215362.9,1215362.9,19944,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819542,294446.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.67,60.043,1552819504,"201051344000983","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1233589.8,1233589.8,11706,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819544,294447.00
03/17/2019 06:45,2,0.000,ALERT,212.38,298.47,60.043,1552819504,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1222936.2,1222936.2,19993,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819546,294448.00
03/17/2019 06:45,2,0.000,ALERT,212.38,299.37,60.038,1552819504,"201051344001230","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1220155.1,1220155.1,19806,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819548,294449.00
03/17/2019 06:45,2,0.000,ALERT,212.16,298.77,60.070,1552819504,"201051344000646","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1213200.6,1213200.6,19963,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819549,294450.00
03/17/2019 06:45,2,0.000,ALERT,212.83,298.77,60.038,1552819504,"201051344000867","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1211161.9,1211161.9,43884,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819551,294451.00
03/17/2019 06:45,2,0.000,ALERT,213.51,299.37,60.043,1552819504,"201051344000633","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1209935.7,1209935.7,43936,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819553,294452.00
03/17/2019 06:45,2,0.000,ALERT,211.93,298.77,60.038,1552819504,"201051344000955","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1232747.9,1232747.9,19984,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552819555,294453.00
03/17/2019 06:45,2,0.000,ALERT,212.83,298.77,60.043,1552819504,"201051344000648","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1223745.7,1223745.7,43442,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819557,294454.00
03/17/2019 06:45,2,0.000,ALERT,213.29,299.67,60.043,1552819504,"201051344000645","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1228348.2,1228348.2,43402,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819558,294455.00
03/17/2019 06:45,2,0.000,ALERT,212.61,299.97,60.043,1552819504,"201051344000569","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1244302.8,1244302.8,11624,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552819560,294456.00
03/17/2019 06:45,2,0.000,ALERT,213.29,299.07,60.075,1552819504,"179051228000119","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,32029.6,32029.6,11699,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552819562,294457.00
03/17/2019 07:00,2,0.000,ALERT,212.61,299.37,60.012,1552820403,"201051344000579","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1244162.1,1244162.1,12076,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820406,294458.00
03/17/2019 07:00,2,0.000,ALERT,212.16,297.87,59.964,1552820403,"201051344001025","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1226675.8,1226675.8,19997,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820407,294459.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.47,60.006,1552820403,"201051344001093","174011545737251",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,1210859.4,1210859.4,20015,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820409,294460.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.77,60.001,1552820403,"201051344000458","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1227459.3,1227459.3,11814,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820411,294461.00
03/17/2019 07:00,2,0.000,ALERT,212.16,299.07,60.006,1552820403,"201051344000890","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1225411.7,1225411.7,19946,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820413,294462.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.77,59.996,1552820403,"201051344000988","174011545737251",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,951738.4,951738.4,12167,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820415,294463.00
03/17/2019 07:00,2,0.000,ALERT,212.83,299.67,60.043,1552820403,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.17,0.0,0.0,0.000,1204883.3,1204883.3,19916,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820416,294464.00
03/17/2019 07:00,2,0.000,ALERT,212.38,299.37,60.006,1552820403,"201051344000868","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1212526.0,1212526.0,43863,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820418,294465.00
03/17/2019 07:00,2,0.000,ALERT,212.83,299.37,60.006,1552820403,"201051344000576","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1230761.2,1230761.2,15900,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820420,294466.00
03/17/2019 07:00,2,0.000,ALERT,212.61,298.77,59.980,1552820403,"201051344001158","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1207980.4,1207980.4,12122,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820422,294467.00
03/17/2019 07:00,2,0.000,ALERT,212.38,297.87,60.012,1552820403,"201051344000917","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1222813.4,1222813.4,19792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820424,294468.00
03/17/2019 07:00,2,0.000,ALERT,212.38,297.87,60.001,1552820403,"201051344000417","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,987014.5,987014.5,20013,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820426,294469.00
03/17/2019 07:00,2,0.000,ALERT,212.61,298.47,60.012,1552820403,"201051344000685","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1227369.1,1227369.1,20001,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820427,294470.00
03/17/2019 07:00,2,0.000,ALERT,212.38,297.87,60.006,1552820403,"201051344000651","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1219928.3,1219928.3,19982,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820429,294471.00
03/17/2019 07:00,2,0.000,ALERT,211.93,299.37,60.017,1552820403,"201051344000594","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1233548.6,1233548.6,43813,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820431,294472.00
03/17/2019 07:00,2,0.000,ALERT,212.61,299.07,59.996,1552820403,"201051344000469","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1212055.5,1212055.5,12106,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820433,294473.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.77,60.006,1552820403,"201051344000585","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1232709.2,1232709.2,20037,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820435,294474.00
03/17/2019 07:00,2,0.000,ALERT,213.06,298.77,60.038,1552820403,"201051344000853","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1235353.5,1235353.5,11702,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820437,294475.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.77,59.996,1552820403,"201051344001145","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1235655.3,1235655.3,19954,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820438,294476.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.47,60.001,1552820403,"201051344000438","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1228324.1,1228324.1,19993,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820440,294477.00
03/17/2019 07:00,2,0.000,ALERT,211.93,298.47,59.996,1552820403,"201051344001135","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1215362.9,1215362.9,19946,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820442,294478.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.77,59.996,1552820403,"201051344000983","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1233589.8,1233589.8,11708,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820444,294479.00
03/17/2019 07:00,2,0.000,ALERT,212.16,298.17,59.996,1552820403,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1222936.2,1222936.2,19995,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820446,294480.00
03/17/2019 07:00,2,0.000,ALERT,212.16,299.07,60.001,1552820403,"201051344001230","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1220155.1,1220155.1,19808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820447,294481.00
03/17/2019 07:00,2,0.000,ALERT,211.93,298.47,60.038,1552820403,"201051344000646","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1213200.6,1213200.6,19965,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820449,294482.00
03/17/2019 07:00,2,0.000,ALERT,212.61,298.47,59.990,1552820403,"201051344000867","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1211161.9,1211161.9,43886,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820451,294483.00
03/17/2019 07:00,2,0.000,ALERT,213.06,298.77,59.996,1552820403,"201051344000633","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1209935.7,1209935.7,43938,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820453,294484.00
03/17/2019 07:00,2,0.000,ALERT,211.70,298.47,59.959,1552820403,"201051344000955","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1232747.9,1232747.9,19986,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820455,294485.00
03/17/2019 07:00,2,0.000,ALERT,212.38,298.17,59.990,1552820403,"201051344000648","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1223745.7,1223745.7,43444,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820457,294486.00
03/17/2019 07:00,2,0.000,ALERT,212.83,298.47,59.975,1552820403,"201051344000645","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1228348.2,1228348.2,43404,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552820459,294487.00
03/17/2019 07:00,2,0.000,ALERT,212.38,299.37,60.028,1552820403,"201051344000569","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1244302.8,1244302.8,11626,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552820461,294488.00
03/17/2019 07:00,2,0.000,ALERT,212.61,298.17,59.975,1552820403,"179051228000119","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,32029.6,32029.6,11701,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552820462,294489.00
03/17/2019 07:15,2,0.000,ALERT,211.48,297.57,60.006,1552821304,"201051344000579","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1244162.1,1244162.1,12078,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821306,294490.00
03/17/2019 07:15,2,0.000,ALERT,211.70,296.66,59.975,1552821304,"201051344001025","174011545737251",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,1226675.8,1226675.8,19999,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821308,294491.00
03/17/2019 07:15,2,0.000,ALERT,211.93,297.26,60.006,1552821304,"201051344001093","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1210859.4,1210859.4,20017,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821310,294492.00
03/17/2019 07:15,2,0.000,ALERT,211.25,296.66,60.054,1552821304,"201051344000458","174011545737251",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,1227459.3,1227459.3,11816,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821312,294493.00
03/17/2019 07:15,2,0.000,ALERT,211.70,297.57,59.996,1552821304,"201051344000890","174011545737251",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,1225411.7,1225411.7,19948,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821314,294494.00
03/17/2019 07:15,2,0.000,ALERT,211.25,296.36,60.006,1552821304,"201051344000988","174011545737251",0.00,-3.50,0,292.76,300.27,0.0,0.0,0.000,951738.4,951738.4,12169,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821316,294495.00
03/17/2019 07:15,2,0.000,ALERT,212.16,298.47,60.006,1552821304,"201051344000582","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1204883.3,1204883.3,19918,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821318,294496.00
03/17/2019 07:15,2,0.000,ALERT,211.48,297.26,60.017,1552821304,"201051344000868","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1212526.0,1212526.0,43865,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821320,294497.00
03/17/2019 07:15,2,0.000,ALERT,211.93,296.96,59.980,1552821304,"201051344000576","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1230761.2,1230761.2,15902,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821321,294498.00
03/17/2019 07:15,2,0.000,ALERT,211.70,296.66,60.017,1552821304,"201051344001158","174011545737251",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,1207980.4,1207980.4,12124,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821323,294499.00
03/17/2019 07:15,2,0.000,ALERT,211.93,296.96,60.006,1552821304,"201051344000917","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1222813.4,1222813.4,19794,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821325,294500.00
03/17/2019 07:15,2,0.000,ALERT,212.16,296.66,60.012,1552821304,"201051344000417","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,987014.5,987014.5,20015,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821327,294501.00
03/17/2019 07:15,2,0.000,ALERT,212.16,297.57,60.012,1552821304,"201051344000685","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1227369.1,1227369.1,20003,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821329,294502.00
03/17/2019 07:15,2,0.000,ALERT,211.93,296.66,60.006,1552821304,"201051344000651","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1219928.3,1219928.3,19984,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821331,294503.00
03/17/2019 07:15,2,0.000,ALERT,211.25,297.57,60.012,1552821304,"201051344000594","174011545737251",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,1233548.6,1233548.6,43815,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821333,294504.00
03/17/2019 07:15,2,0.000,ALERT,211.70,296.66,60.006,1552821304,"201051344000469","174011545737251",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,1212055.5,1212055.5,12108,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821334,294505.00
03/17/2019 07:15,2,0.000,ALERT,211.93,297.57,59.996,1552821304,"201051344000585","174011545737251",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,1232709.2,1232709.2,20039,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821336,294506.00
03/17/2019 07:15,2,0.000,ALERT,212.16,296.66,60.006,1552821304,"201051344000853","174011545737251",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,1235353.5,1235353.5,11704,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821338,294507.00
03/17/2019 07:15,2,0.000,ALERT,212.16,297.87,60.001,1552821304,"201051344001145","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1235655.3,1235655.3,19956,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821340,294508.00
03/17/2019 07:15,2,0.000,ALERT,211.93,297.57,60.001,1552821304,"201051344000438","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,1228324.1,1228324.1,19995,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821342,294509.00
03/17/2019 07:15,2,0.000,ALERT,211.48,297.26,60.001,1552821304,"201051344001135","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1215362.9,1215362.9,19948,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821344,294510.00
03/17/2019 07:15,2,0.000,ALERT,211.48,296.66,59.996,1552821304,"201051344000983","174011545737251",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,1233589.8,1233589.8,11710,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821346,294511.00
03/17/2019 07:15,2,0.000,ALERT,211.93,296.96,60.001,1552821304,"201051344001203","174011545737251",0.00,-5.00,0,294.86,301.47,0.0,0.0,0.000,1222936.2,1222936.2,19997,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821347,294512.00
03/17/2019 07:15,2,0.000,ALERT,211.93,297.87,60.006,1552821304,"201051344001230","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1220155.1,1220155.1,19810,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821349,294513.00
03/17/2019 07:15,2,0.000,ALERT,211.70,297.26,60.001,1552821304,"201051344000646","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1213200.6,1213200.6,19967,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821351,294514.00
03/17/2019 07:15,2,0.000,ALERT,211.70,296.36,60.028,1552821304,"201051344000867","174011545737251",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,1211161.9,1211161.9,43888,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821353,294515.00
03/17/2019 07:15,2,0.000,ALERT,212.16,296.66,59.996,1552821304,"201051344000633","174011545737251",0.00,-4.00,0,293.36,300.27,0.0,0.0,0.000,1209935.7,1209935.7,43940,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821355,294516.00
03/17/2019 07:15,2,0.000,ALERT,211.48,297.57,60.006,1552821304,"201051344000955","174011545737251",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,1232747.9,1232747.9,19988,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821356,294517.00
03/17/2019 07:15,2,0.000,ALERT,211.48,296.06,60.012,1552821304,"201051344000648","174011545737251",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,1223745.7,1223745.7,43446,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821358,294518.00
03/17/2019 07:15,2,0.000,ALERT,211.93,296.66,60.006,1552821304,"201051344000645","174011545737251",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,1228348.2,1228348.2,43406,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552821360,294519.00
03/17/2019 07:15,2,0.000,ALERT,211.48,296.96,60.006,1552821304,"201051344000569","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1244302.8,1244302.8,11628,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552821362,294520.00
03/17/2019 07:15,2,0.000,ALERT,211.93,296.36,60.006,1552821304,"179051228000119","174011545737251",0.00,-2.00,0,293.66,299.97,0.0,0.0,0.000,32029.6,32029.6,11703,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552821364,294521.00
03/17/2019 07:30,2,0.000,ALERT,211.48,297.57,60.017,1552822204,"201051344000579","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1244162.1,1244162.1,12080,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822207,294522.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.06,60.006,1552822204,"201051344001025","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1226675.8,1226675.8,20001,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822208,294523.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.66,60.017,1552822204,"201051344001093","174011545737251",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,1210859.4,1210859.4,20019,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822210,294524.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.96,60.001,1552822204,"201051344000458","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1227459.3,1227459.3,11818,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822212,294525.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.96,60.017,1552822204,"201051344000890","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1225411.7,1225411.7,19950,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822214,294526.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.66,60.017,1552822204,"201051344000988","174011545737251",0.00,-3.50,0,292.16,297.87,0.0,0.0,0.000,951738.4,951738.4,12171,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822216,294527.00
03/17/2019 07:30,2,0.000,ALERT,211.93,297.87,60.059,1552822204,"201051344000582","174011545737251",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,1204883.3,1204883.3,19920,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822217,294528.00
03/17/2019 07:30,2,0.000,ALERT,211.25,297.26,60.012,1552822204,"201051344000868","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1212526.0,1212526.0,43867,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822219,294529.00
03/17/2019 07:30,2,0.000,ALERT,211.93,297.26,60.022,1552822204,"201051344000576","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1230761.2,1230761.2,15904,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822221,294530.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.66,60.017,1552822204,"201051344001158","174011545737251",0.00,-5.50,0,294.26,298.17,0.0,0.0,0.000,1207980.4,1207980.4,12126,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822223,294531.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.36,59.975,1552822204,"201051344000917","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1222813.4,1222813.4,19796,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822225,294532.00
03/17/2019 07:30,2,0.000,ALERT,211.70,296.36,60.012,1552822204,"201051344000417","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,987014.5,987014.5,20017,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822227,294533.00
03/17/2019 07:30,2,0.000,ALERT,211.70,296.96,60.012,1552822204,"201051344000685","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1227369.1,1227369.1,20005,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822229,294534.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.06,60.012,1552822204,"201051344000651","174011545737251",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,1219928.3,1219928.3,19986,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822230,294535.00
03/17/2019 07:30,2,0.000,ALERT,211.03,297.26,60.017,1552822204,"201051344000594","174011545737251",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,1233548.6,1233548.6,43817,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822232,294536.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.96,60.038,1552822204,"201051344000469","174011545737251",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,1212055.5,1212055.5,12110,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822234,294537.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.96,60.012,1552822204,"201051344000585","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1232709.2,1232709.2,20041,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822236,294538.00
03/17/2019 07:30,2,0.000,ALERT,211.93,296.66,60.012,1552822204,"201051344000853","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1235353.5,1235353.5,11706,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822238,294539.00
03/17/2019 07:30,2,0.000,ALERT,211.70,296.96,60.012,1552822204,"201051344001145","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1235655.3,1235655.3,19958,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822240,294540.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.96,60.001,1552822204,"201051344000438","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1228324.1,1228324.1,19997,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822242,294541.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.66,60.006,1552822204,"201051344001135","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1215362.9,1215362.9,19950,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822243,294542.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.66,60.006,1552822204,"201051344000983","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1233589.8,1233589.8,11712,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822245,294543.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.36,60.006,1552822204,"201051344001203","174011545737251",0.00,-5.00,0,295.16,300.87,0.0,0.0,0.000,1222936.2,1222936.2,19999,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822247,294544.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.96,60.006,1552822204,"201051344001230","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1220155.1,1220155.1,19812,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822249,294545.00
03/17/2019 07:30,2,0.000,ALERT,211.25,296.66,60.001,1552822204,"201051344000646","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1213200.6,1213200.6,19969,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822251,294546.00
03/17/2019 07:30,2,0.000,ALERT,211.48,296.06,60.049,1552822204,"201051344000867","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1211161.9,1211161.9,43890,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822252,294547.00
03/17/2019 07:30,2,0.000,ALERT,211.93,296.36,60.012,1552822204,"201051344000633","174011545737251",0.00,-5.00,0,293.06,297.87,0.0,0.0,0.000,1209935.7,1209935.7,43942,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822254,294548.00
03/17/2019 07:30,2,0.000,ALERT,211.03,296.66,60.012,1552822204,"201051344000955","174011545737251",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,1232747.9,1232747.9,19990,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822256,294549.00
03/17/2019 07:30,2,0.000,ALERT,211.25,295.76,59.969,1552822204,"201051344000648","174011545737251",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,1223745.7,1223745.7,43448,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822258,294550.00
03/17/2019 07:30,2,0.000,ALERT,211.70,296.36,60.012,1552822204,"201051344000645","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1228348.2,1228348.2,43408,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552822260,294551.00
03/17/2019 07:30,2,0.000,ALERT,211.25,297.26,60.043,1552822204,"201051344000569","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1244302.8,1244302.8,11630,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552822262,294552.00
03/17/2019 07:30,2,0.000,ALERT,211.70,296.36,60.006,1552822204,"179051228000119","174011545737251",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,32029.6,32029.6,11705,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552822264,294553.00
03/17/2019 07:45,2,0.000,ALERT,211.70,298.17,60.028,1552823104,"201051344000579","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1244162.1,1244162.1,12082,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823106,294554.00
03/17/2019 07:45,2,0.000,ALERT,211.70,296.66,60.017,1552823104,"201051344001025","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1226675.8,1226675.8,20003,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823108,294555.00
03/17/2019 07:45,2,0.000,ALERT,211.70,296.96,60.012,1552823104,"201051344001093","174011545737251",0.00,-3.00,0,294.86,298.17,0.0,0.0,0.000,1210859.4,1210859.4,20021,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823110,294556.00
03/17/2019 07:45,2,0.000,ALERT,211.70,297.57,60.012,1552823104,"201051344000458","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1227459.3,1227459.3,11820,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823111,294557.00
03/17/2019 07:45,2,0.000,ALERT,211.70,297.57,60.017,1552823104,"201051344000890","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1225411.7,1225411.7,19952,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823113,294558.00
03/17/2019 07:45,2,0.000,ALERT,211.48,297.26,60.012,1552823104,"201051344000988","174011545737251",0.00,-3.50,0,292.16,298.17,0.0,0.0,0.000,951738.4,951738.4,12173,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552823115,294559.00
03/17/2019 07:45,2,0.000,ALERT,212.38,298.17,60.012,1552823104,"201051344000582","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1204883.3,1204883.3,19922,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823117,294560.00
03/17/2019 07:45,2,0.000,ALERT,211.70,298.17,60.012,1552823104,"201051344000868","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1212526.0,1212526.0,43869,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552823119,294561.00
03/17/2019 07:45,2,0.000,ALERT,212.16,297.87,60.001,1552823104,"201051344000576","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1230761.2,1230761.2,15906,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823120,294562.00
03/17/2019 07:45,2,0.000,ALERT,211.93,297.57,60.065,1552823104,"201051344001158","174011545737251",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,1207980.4,1207980.4,12128,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552823122,294563.00
03/17/2019 07:45,2,0.000,ALERT,211.93,296.36,60.006,1552823104,"201051344000917","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1222813.4,1222813.4,19798,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823124,294564.00
03/17/2019 07:45,2,0.000,ALERT,212.16,296.66,60.012,1552823104,"201051344000417","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,987014.5,987014.5,20019,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552823126,294565.00
03/17/2019 07:45,2,0.000,ALERT,212.16,296.96,60.006,1552823104,"201051344000685","174011545737251",0.00,-4.00,0,294.86,298.17,0.0,0.0,0.000,1227369.1,1227369.1,20007,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823128,294566.00
03/17/2019 07:45,2,0.000,ALERT,211.93,296.06,60.012,1552823104,"201051344000651","174011545737251",0.00,-6.00,0,293.96,297.87,0.0,0.0,0.000,1219928.3,1219928.3,19988,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823130,294567.00
03/17/2019 07:45,2,0.000,ALERT,211.48,298.17,60.043,1552823104,"201051344000594","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1233548.6,1233548.6,43819,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823131,294568.00
03/17/2019 07:45,2,0.000,ALERT,211.93,297.57,60.012,1552823104,"201051344000469","174011545737251",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,1212055.5,1212055.5,12112,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823133,294569.00
