ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 07:45,2,0.000,ALERT,211.93,297.26,59.996,1552823104,"201051344000585","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1232709.2,1232709.2,20043,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823135,294570.00
03/17/2019 07:45,2,0.000,ALERT,212.16,297.26,60.017,1552823104,"201051344000853","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1235353.5,1235353.5,11708,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552823137,294571.00
03/17/2019 07:45,2,0.000,ALERT,211.93,297.26,60.022,1552823104,"201051344001145","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1235655.3,1235655.3,19960,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823139,294572.00
03/17/2019 07:45,2,0.000,ALERT,211.93,296.96,60.006,1552823104,"201051344000438","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1228324.1,1228324.1,19999,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552823141,294573.00
03/17/2019 07:45,2,0.000,ALERT,211.48,296.66,60.033,1552823104,"201051344001135","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1215362.9,1215362.9,19952,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823142,294574.00
03/17/2019 07:45,2,0.000,ALERT,211.48,297.26,59.985,1552823104,"201051344000983","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1233589.8,1233589.8,11714,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823144,294575.00
03/17/2019 07:45,2,0.000,ALERT,211.70,296.36,59.980,1552823104,"201051344001203","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1222936.2,1222936.2,20001,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823146,294576.00
03/17/2019 07:45,2,0.000,ALERT,211.70,297.57,60.022,1552823104,"201051344001230","174011545737251",0.00,-4.00,0,295.16,298.47,0.0,0.0,0.000,1220155.1,1220155.1,19814,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823148,294577.00
03/17/2019 07:45,2,0.000,ALERT,211.48,296.66,60.017,1552823104,"201051344000646","174011545737251",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,1213200.6,1213200.6,19971,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823150,294578.00
03/17/2019 07:45,2,0.000,ALERT,211.93,296.66,60.028,1552823104,"201051344000867","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1211161.9,1211161.9,43892,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823151,294579.00
03/17/2019 07:45,2,0.000,ALERT,212.38,296.96,60.049,1552823104,"201051344000633","174011545737251",0.00,-5.00,0,292.76,298.17,0.0,0.0,0.000,1209935.7,1209935.7,43944,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823153,294580.00
03/17/2019 07:45,2,0.000,ALERT,211.25,296.96,60.001,1552823104,"201051344000955","174011545737251",0.00,-4.00,0,294.56,298.17,0.0,0.0,0.000,1232747.9,1232747.9,19992,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823155,294581.00
03/17/2019 07:45,2,0.000,ALERT,211.70,296.36,60.012,1552823104,"201051344000648","174011545737251",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,1223745.7,1223745.7,43450,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823157,294582.00
03/17/2019 07:45,2,0.000,ALERT,212.16,296.96,59.975,1552823104,"201051344000645","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1228348.2,1228348.2,43410,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823159,294583.00
03/17/2019 07:45,2,0.000,ALERT,211.70,297.87,60.017,1552823104,"201051344000569","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1244302.8,1244302.8,11632,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552823160,294584.00
03/17/2019 07:45,2,0.000,ALERT,212.16,296.96,60.017,1552823104,"179051228000119","174011545737251",0.00,-2.00,0,292.76,298.17,0.0,0.0,0.000,32029.6,32029.6,11707,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552823162,294585.00
03/17/2019 08:00,2,0.100,ALERT,211.93,298.47,60.012,1552824004,"201051344000579","174011545737251",31.75,-4.00,0,296.36,311.69,3.3,1.2,0.000,1244162.1,1244162.1,12084,0,0,0,L,1122011218,1,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1552824006,294586.00
03/17/2019 08:00,2,0.000,ALERT,211.93,296.36,60.001,1552824004,"201051344001025","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1226675.8,1226675.8,20005,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552824008,294587.00
03/17/2019 08:00,2,0.000,ALERT,211.93,296.96,60.006,1552824004,"201051344001093","174011545737251",0.00,-3.00,0,295.16,298.47,0.0,0.0,0.000,1210859.4,1210859.4,20023,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552824010,294588.00
03/17/2019 08:00,2,0.096,ALERT,211.70,297.57,60.043,1552824004,"201051344000458","174011545737251",31.21,-2.50,0,295.16,299.97,3.1,1.1,0.000,1227459.3,1227459.3,11822,0,0,0,L,1122011218,1,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1552824012,294589.00
03/17/2019 08:00,2,0.000,ALERT,211.93,297.57,60.001,1552824004,"201051344000890","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1225411.7,1225411.7,19954,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552824014,294590.00
03/17/2019 08:00,2,0.072,ALERT,211.70,297.26,60.001,1552824004,"201051344000988","174011545737251",20.71,-3.50,0,292.76,298.77,1.6,0.0,0.000,951738.4,951738.4,12175,0,0,0,L,1122011218,1,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552824016,294591.00
03/17/2019 08:00,2,0.000,ALERT,212.38,298.17,60.049,1552824004,"201051344000582","174011545737251",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,1204883.3,1204883.3,19924,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552824018,294592.00
03/17/2019 08:00,2,0.000,ALERT,211.70,298.17,60.006,1552824004,"201051344000868","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1212526.0,1212526.0,43871,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552824019,294593.00
03/17/2019 08:00,2,0.104,ALERT,212.38,298.17,60.001,1552824004,"201051344000576","174011545737251",30.89,-4.00,0,295.46,299.37,3.3,1.2,0.000,1230761.2,1230761.2,15908,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1552824021,294594.00
03/17/2019 08:00,2,0.047,ALERT,211.93,297.26,60.006,1552824004,"201051344001158","174011545737251",31.45,-5.50,0,294.86,298.77,1.6,0.0,0.000,1207980.4,1207980.4,12130,0,0,0,L,1122011218,1,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1552824023,294595.00
03/17/2019 08:00,2,0.000,ALERT,212.16,296.96,60.022,1552824004,"201051344000917","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1222813.4,1222813.4,19800,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552824025,294596.00
03/17/2019 08:00,2,0.158,ALERT,212.38,296.66,60.006,1552824004,"201051344000417","174011545737251",19.50,-5.00,0,294.56,298.17,3.1,1.1,0.000,987014.5,987014.5,20021,0,0,0,L,1122011218,1,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1552824027,294597.00
03/17/2019 08:00,2,0.078,ALERT,212.38,297.26,60.006,1552824004,"201051344000685","174011545737251",31.35,-4.00,0,294.86,298.47,2.5,0.5,0.000,1227369.1,1227369.1,20009,0,0,0,L,1122011218,1,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1552824028,294598.00
03/17/2019 08:00,2,0.088,ALERT,212.16,296.36,60.001,1552824004,"201051344000651","174011545737251",31.25,-6.00,0,294.26,297.87,2.9,0.8,0.000,1219928.3,1219928.3,19990,0,0,0,L,1122011218,1,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1552824030,294599.00
03/17/2019 08:00,2,0.084,ALERT,211.48,297.87,60.038,1552824004,"201051344000594","174011545737251",31.83,-5.00,0,294.56,307.48,2.8,0.7,0.000,1233548.6,1233548.6,43821,0,0,0,L,1122011218,1,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552824032,294600.00
03/17/2019 08:00,2,0.098,ALERT,211.93,297.57,60.012,1552824004,"201051344000469","174011545737251",31.15,-5.00,0,294.26,298.77,3.1,1.1,0.000,1212055.5,1212055.5,12114,0,0,0,L,1122011218,1,120.42,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552824034,294601.00
03/17/2019 08:00,2,0.066,ALERT,212.16,297.57,60.028,1552824004,"201051344000585","174011545737251",31.39,-4.00,0,294.86,298.77,2.2,0.2,0.000,1232709.2,1232709.2,20045,0,0,0,L,1122011218,1,121.10,121.55,0200,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552824036,294602.00
03/17/2019 08:00,2,0.068,ALERT,212.38,297.57,60.022,1552824004,"201051344000853","174011545737251",31.81,-4.00,0,295.16,310.49,2.2,0.2,0.000,1235353.5,1235353.5,11710,0,0,0,L,1122011218,1,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1552824038,294603.00
03/17/2019 08:00,2,0.000,ALERT,212.16,297.87,60.017,1552824004,"201051344001145","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1235655.3,1235655.3,19962,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552824039,294604.00
03/17/2019 08:00,2,0.102,ALERT,212.16,297.26,60.017,1552824004,"201051344000438","174011545737251",31.77,-5.50,0,295.16,308.09,3.3,1.3,0.000,1228324.1,1228324.1,20001,0,0,0,L,1122011218,1,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552824041,294605.00
03/17/2019 08:00,2,0.068,ALERT,211.48,298.77,59.980,1552824004,"201051344001135","174011545737251",29.00,-4.00,0,294.86,309.29,2.0,0.0,0.000,1215362.9,1215362.9,19954,0,0,0,L,1122011218,1,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552824043,294606.00
03/17/2019 08:00,2,0.062,ALERT,211.93,297.87,60.059,1552824004,"201051344000983","174011545737251",31.55,-3.50,0,295.46,299.37,2.0,0.0,0.000,1233589.8,1233589.8,11716,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1552824045,294607.00
03/17/2019 08:00,2,0.070,ALERT,212.16,296.36,59.985,1552824004,"201051344001203","174011545737251",31.19,-5.00,0,294.86,300.27,2.3,0.3,0.000,1222936.2,1222936.2,20003,0,0,0,L,1122011218,1,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552824047,294608.00
03/17/2019 08:00,2,0.070,ALERT,211.93,296.96,60.028,1552824004,"201051344001230","174011545737251",31.03,-4.00,0,295.46,298.77,2.2,0.2,0.000,1220155.1,1220155.1,19816,0,0,0,L,1122011218,1,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1552824049,294609.00
03/17/2019 08:00,2,0.047,ALERT,211.48,296.36,60.028,1552824004,"201051344000646","174011545737251",31.17,-5.50,0,294.56,299.37,1.5,0.0,0.000,1213200.6,1213200.6,19973,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1552824051,294610.00
03/17/2019 08:00,2,0.074,ALERT,211.70,295.76,60.033,1552824004,"201051344000867","174011545737251",31.25,-3.50,0,294.56,299.37,2.4,0.4,0.000,1211161.9,1211161.9,43894,0,0,0,L,1122011218,1,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552824053,294611.00
03/17/2019 08:00,2,0.080,ALERT,212.16,296.36,60.028,1552824004,"201051344000633","174011545737251",31.65,-5.00,0,293.66,299.07,2.6,0.6,0.000,1209935.7,1209935.7,43946,0,0,0,L,1122011218,1,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552824054,294612.00
03/17/2019 08:00,2,0.096,ALERT,211.25,296.36,59.985,1552824004,"201051344000955","174011545737251",31.77,-4.00,0,294.86,308.09,3.1,1.1,0.000,1232747.9,1232747.9,19994,0,0,0,L,1122011218,1,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552824056,294613.00
03/17/2019 08:00,2,0.094,ALERT,211.48,295.76,60.054,1552824004,"201051344000648","174011545737251",31.71,-5.50,0,294.26,300.57,3.0,1.0,0.000,1223745.7,1223745.7,43452,0,0,0,L,1122011218,1,120.20,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1552824058,294614.00
03/17/2019 08:00,2,0.059,ALERT,211.70,296.66,60.028,1552824004,"201051344000645","174011545737251",31.83,-3.50,0,295.16,308.69,1.9,0.0,0.000,1228348.2,1228348.2,43412,0,0,0,L,1122011218,1,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1552824060,294615.00
03/17/2019 08:00,2,0.090,ALERT,211.48,296.96,60.022,1552824004,"201051344000569","174011545737251",31.93,-4.00,0,295.76,309.59,2.9,0.9,0.000,1244302.8,1244302.8,11634,0,0,0,L,1122011218,1,120.20,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552824062,294616.00
03/17/2019 08:00,2,0.119,ALERT,211.70,296.06,60.017,1552824004,"179051228000119","174011545737251",31.45,-2.00,0,293.36,299.67,3.9,1.8,0.000,32029.6,32029.6,11709,0,0,0,L,46974696,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552824063,294617.00
03/17/2019 08:15,2,0.361,ALERT,212.61,349.86,60.017,1552824905,"201051344000579","174011545737251",32.40,-3.00,0,296.36,357.08,11.9,9.6,0.044,1244163.1,1244163.1,12086,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1552824907,294618.00
03/17/2019 08:15,2,0.273,ALERT,212.61,334.24,60.012,1552824905,"201051344001025","174011545737251",29.76,-5.00,0,294.56,351.07,8.3,6.1,0.022,1226676.5,1226676.5,20007,0,0,0,L,1122011218,1,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1552824909,294619.00
03/17/2019 08:15,2,0.312,ALERT,212.61,335.14,60.022,1552824905,"201051344001093","174011545737251",28.69,-2.50,0,286.74,346.26,9.1,6.9,0.013,1210860.3,1210860.3,20025,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1552824910,294620.00
03/17/2019 08:15,2,0.332,ALERT,212.16,345.96,60.012,1552824905,"201051344000458","174011545737251",32.08,-2.00,0,295.46,353.47,10.8,8.5,0.035,1227460.1,1227460.1,11824,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1552824912,294621.00
03/17/2019 08:15,2,0.268,ALERT,212.61,333.93,60.022,1552824905,"201051344000890","174011545737251",29.24,-3.00,0,292.46,347.16,7.9,5.7,0.022,1225412.4,1225412.4,19956,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1552824914,294622.00
03/17/2019 08:15,2,0.348,ALERT,212.16,336.04,60.006,1552824905,"201051344000988","174011545737251",19.94,-3.00,0,283.44,340.55,7.0,4.8,0.035,951738.7,951738.7,12177,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552824916,294623.00
03/17/2019 08:15,2,0.270,ALERT,213.29,335.74,60.012,1552824905,"201051344000582","174011545737251",28.43,-5.00,0,290.05,355.88,7.8,5.6,0.018,1204884.0,1204884.0,19926,0,0,0,L,1122011218,1,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1552824918,294624.00
03/17/2019 08:15,2,0.322,ALERT,212.38,343.55,60.028,1552824905,"201051344000868","174011545737251",31.73,-3.50,0,293.66,349.26,10.4,8.1,0.035,1212526.7,1212526.7,43873,0,0,0,L,1122011218,1,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552824919,294625.00
03/17/2019 08:15,2,0.363,ALERT,213.06,336.94,60.017,1552824905,"201051344000576","174011545737251",30.63,-3.50,0,291.55,352.87,11.3,9.0,0.044,1230762.1,1230762.1,15910,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552824921,294626.00
03/17/2019 08:15,2,0.320,ALERT,212.61,335.14,60.012,1552824905,"201051344001158","174011545737251",30.63,-5.00,0,294.86,349.86,10.1,7.8,0.049,1207981.0,1207981.0,12132,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1552824923,294627.00
03/17/2019 08:15,2,0.250,ALERT,212.83,335.74,60.022,1552824905,"201051344000917","174011545737251",27.99,-2.00,0,285.24,347.46,7.1,4.9,0.018,1222813.9,1222813.9,19802,0,0,0,L,1122011218,1,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1552824925,294628.00
03/17/2019 08:15,2,0.234,ALERT,212.83,298.47,59.980,1552824905,"201051344000417","174011545737251",22.28,-4.00,0,285.24,302.07,5.3,3.2,0.000,987015.1,987015.1,20023,0,0,0,L,1122011218,1,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1552824927,294629.00
03/17/2019 08:15,2,0.271,ALERT,213.06,336.34,60.028,1552824905,"201051344000685","174011545737251",27.83,-3.50,0,285.84,348.06,7.6,5.4,0.018,1227369.8,1227369.8,20011,0,0,0,L,1122011218,1,122.68,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552824929,294630.00
03/17/2019 08:15,2,0.295,ALERT,212.83,335.44,60.012,1552824905,"201051344000651","174011545737251",30.65,-5.00,0,289.15,352.87,9.2,6.9,0.031,1219929.1,1219929.1,19992,0,0,0,L,1122011218,1,122.23,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1552824930,294631.00
03/17/2019 08:15,2,0.324,ALERT,211.93,354.07,59.985,1552824905,"201051344000594","174011545737251",32.78,-3.50,0,291.85,357.98,10.8,8.5,0.040,1233549.5,1233549.5,43823,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552824932,294632.00
03/17/2019 08:15,2,0.350,ALERT,212.61,346.86,60.022,1552824905,"201051344000469","174011545737251",32.07,-4.00,0,294.56,354.67,11.4,9.1,0.040,1212056.6,1212056.6,12116,0,0,0,L,1122011218,1,120.88,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1552824934,294633.00
03/17/2019 08:15,2,0.285,ALERT,212.83,339.65,60.017,1552824905,"201051344000585","174011545737251",31.31,-3.50,0,289.45,351.37,9.1,6.8,0.031,1232709.9,1232709.9,20047,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1552824936,294634.00
03/17/2019 08:15,2,0.334,ALERT,213.06,336.94,60.065,1552824905,"201051344000853","174011545737251",30.85,-3.50,0,290.05,353.17,10.4,8.2,0.040,1235354.3,1235354.3,11712,0,0,0,L,1122011218,1,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1552824938,294635.00
03/17/2019 08:15,2,0.227,ALERT,213.06,335.44,60.022,1552824905,"201051344001145","174011545737251",27.89,-3.50,0,288.25,351.37,6.4,4.3,0.013,1235655.7,1235655.7,19964,0,0,0,L,1122011218,1,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552824940,294636.00
03/17/2019 08:15,2,0.297,ALERT,212.83,335.44,60.022,1552824905,"201051344000438","174011545737251",30.77,-4.00,0,291.55,352.57,9.3,7.0,0.022,1228324.9,1228324.9,20003,0,0,0,L,1122011218,1,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1552824941,294637.00
03/17/2019 08:15,2,0.236,ALERT,212.38,356.78,60.012,1552824905,"201051344001135","174011545737251",33.20,-3.50,0,294.56,359.78,8.0,5.8,0.022,1215363.5,1215363.5,19956,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552824943,294638.00
03/17/2019 08:15,2,0.312,ALERT,212.38,335.44,60.022,1552824905,"201051344000983","174011545737251",30.75,-3.00,0,295.16,352.57,9.8,7.5,0.044,1233590.5,1233590.5,11718,0,0,0,L,1122011218,1,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552824945,294639.00
03/17/2019 08:15,2,0.266,ALERT,212.83,334.54,60.012,1552824905,"201051344001203","174011545737251",27.69,-4.00,0,289.15,351.97,7.5,5.3,0.022,1222936.8,1222936.8,20005,0,0,0,L,1122011218,1,122.46,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1552824947,294640.00
03/17/2019 08:15,2,0.262,ALERT,212.83,334.84,60.017,1552824905,"201051344001230","174011545737251",25.94,-3.50,0,287.05,348.06,6.9,4.7,0.013,1220155.6,1220155.6,19818,0,0,0,L,1122011218,1,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1552824949,294641.00
03/17/2019 08:15,2,0.281,ALERT,212.38,336.04,60.006,1552824905,"201051344000646","174011545737251",31.05,-4.00,0,286.44,353.77,8.9,6.6,0.031,1213201.3,1213201.3,19975,0,0,0,L,1122011218,1,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552824951,294642.00
03/17/2019 08:15,2,0.328,ALERT,212.61,335.14,60.022,1552824905,"201051344000867","174011545737251",30.43,-2.50,0,290.35,353.17,10.2,7.9,0.040,1211162.7,1211162.7,43896,0,0,0,L,1122011218,1,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1552824952,294643.00
03/17/2019 08:15,2,0.352,ALERT,213.06,337.54,60.022,1552824905,"201051344000633","174011545737251",30.73,-3.50,0,287.65,356.18,11.0,8.7,0.044,1209936.6,1209936.6,43948,0,0,0,L,1122011218,1,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552824954,294644.00
03/17/2019 08:15,2,0.352,ALERT,212.38,335.74,60.054,1552824905,"201051344000955","174011545737251",30.06,-3.50,0,293.96,352.57,10.7,8.4,0.031,1232748.9,1232748.9,19996,0,0,0,L,1122011218,1,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1552824956,294645.00
03/17/2019 08:15,2,0.344,ALERT,212.38,335.44,60.054,1552824905,"201051344000648","174011545737251",30.69,-5.00,0,293.96,357.38,10.8,8.5,0.035,1223746.7,1223746.7,43454,0,0,0,L,1122011218,1,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1552824958,294646.00
03/17/2019 08:15,2,0.322,ACTIVE,212.83,336.04,60.028,1552824905,"201051344000645","174011545737251",30.73,-3.00,0,294.56,356.78,10.1,7.8,0.040,1228349.1,1228349.1,43414,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552824959,294647.00
03/17/2019 08:15,2,0.312,ACTIVE,212.38,347.16,60.054,1552824905,"201051344000569","174011545737251",31.91,-3.00,0,295.16,355.58,10.2,7.9,0.040,1244303.7,1244303.7,11637,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552824960,294648.00
03/17/2019 08:15,2,0.377,ALERT,212.83,338.44,60.017,1552824905,"179051228000119","174011545737251",31.05,-1.50,0,286.44,357.98,11.9,9.5,0.044,32030.8,32030.8,11711,0,0,0,L,46974696,1,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1552824962,294649.00
03/17/2019 08:30,2,0.979,ACTIVE,213.29,356.48,59.969,1552825804,"201051344000579","174011545737251",32.48,-2.50,0,330.03,376.01,32.2,29.2,0.230,1244167.3,1244167.3,12088,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825805,294650.00
03/17/2019 08:30,2,0.881,ACTIVE,213.06,355.88,60.006,1552825804,"201051344001025","174011545737251",32.60,-3.00,0,329.43,371.51,29.1,26.2,0.203,1226680.2,1226680.2,20009,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825806,294651.00
03/17/2019 08:30,2,0.984,ACTIVE,213.06,357.38,60.001,1552825804,"201051344001093","174011545737251",32.66,-1.50,0,329.43,371.81,32.6,29.6,0.230,1210864.6,1210864.6,20027,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825807,294652.00
03/17/2019 08:30,2,0.914,ACTIVE,213.06,352.27,60.006,1552825804,"201051344000458","174011545737251",32.12,-1.00,0,330.93,367.60,29.8,26.8,0.217,1227464.0,1227464.0,11826,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825808,294653.00
03/17/2019 08:30,2,0.959,ACTIVE,212.83,354.67,60.001,1552825804,"201051344000890","174011545737251",32.36,-2.00,0,328.52,372.41,31.4,28.4,0.217,1225416.5,1225416.5,19958,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825809,294654.00
03/17/2019 08:30,2,0.945,ACTIVE,213.06,341.75,60.001,1552825804,"201051344000988","174011545737251",20.99,-2.50,0,327.32,350.17,20.2,17.5,0.141,951741.1,951741.1,12179,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825810,294655.00
03/17/2019 08:30,2,0.891,ACTIVE,213.74,352.57,60.006,1552825804,"201051344000582","174011545737251",32.16,-3.50,0,329.73,371.51,29.1,26.1,0.203,1204887.7,1204887.7,19928,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825811,294656.00
03/17/2019 08:30,2,0.928,ACTIVE,213.06,351.67,60.028,1552825804,"201051344000868","174011545737251",32.03,-2.50,0,330.33,367.60,30.1,27.1,0.221,1212530.6,1212530.6,43875,0,0,0,L,1122011218,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825812,294657.00
03/17/2019 08:30,2,0.926,ACTIVE,213.74,354.07,60.012,1552825804,"201051344000576","174011545737251",32.26,-3.00,0,330.33,369.10,30.3,27.3,0.221,1230766.1,1230766.1,15912,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825813,294658.00
03/17/2019 08:30,2,0.896,ACTIVE,213.29,355.88,60.001,1552825804,"201051344001158","174011545737251",32.48,-3.50,0,329.43,369.40,29.6,26.6,0.225,1207984.7,1207984.7,12134,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825814,294659.00
03/17/2019 08:30,2,0.893,ACTIVE,213.29,350.17,60.006,1552825804,"201051344000917","174011545737251",31.95,-1.00,0,327.62,368.20,28.9,25.9,0.212,1222817.5,1222817.5,19804,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825815,294660.00
03/17/2019 08:30,2,0.938,ACTIVE,213.29,340.55,60.006,1552825804,"201051344000417","174011545737251",21.21,-3.00,0,296.06,348.36,20.2,17.5,0.133,987017.4,987017.4,20025,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825816,294661.00
03/17/2019 08:30,2,0.920,ACTIVE,213.29,354.37,60.006,1552825804,"201051344000685","174011545737251",32.24,-2.50,0,321.91,370.30,30.0,27.1,0.230,1227373.6,1227373.6,20013,0,0,0,L,1122011218,1,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825817,294662.00
03/17/2019 08:30,2,0.916,ACTIVE,213.29,354.97,60.001,1552825804,"201051344000651","174011545737251",32.40,-4.00,0,329.43,371.21,30.1,27.1,0.212,1219933.1,1219933.1,19994,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825818,294663.00
03/17/2019 08:30,2,0.953,ACTIVE,212.61,355.28,59.990,1552825804,"201051344000594","174011545737251",32.38,-2.50,0,329.13,371.51,31.3,28.3,0.225,1233553.6,1233553.6,43825,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825819,294664.00
03/17/2019 08:30,2,0.941,ACTIVE,213.29,360.38,59.975,1552825804,"201051344000469","174011545737251",32.86,-3.00,0,330.33,376.31,31.4,28.4,0.230,1212060.7,1212060.7,12118,0,0,0,L,1122011218,1,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825819,294665.00
03/17/2019 08:30,2,0.838,ACTIVE,213.29,353.77,60.001,1552825804,"201051344000585","174011545737251",32.30,-2.00,0,330.93,366.70,27.4,24.6,0.194,1232713.4,1232713.4,20049,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825820,294666.00
03/17/2019 08:30,2,0.900,ACTIVE,213.74,355.58,60.006,1552825804,"201051344000853","174011545737251",32.46,-2.50,0,330.63,367.90,29.6,26.7,0.212,1235358.2,1235358.2,11714,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825821,294667.00
03/17/2019 08:30,2,0.861,ACTIVE,213.29,354.07,60.001,1552825804,"201051344001145","174011545737251",32.36,-2.50,0,326.72,369.10,28.3,25.4,0.208,1235659.2,1235659.2,19966,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825822,294668.00
03/17/2019 08:30,2,0.961,ACTIVE,213.29,357.98,59.996,1552825804,"201051344000438","174011545737251",32.70,-3.00,0,330.03,373.91,31.9,28.8,0.225,1228329.2,1228329.2,20005,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825823,294669.00
03/17/2019 08:30,2,0.260,ACTIVE,212.83,388.94,60.006,1552825804,"201051344001135","174011545737251",36.58,-2.00,0,330.03,391.64,9.6,7.4,0.031,1215365.1,1215365.1,19958,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825824,294670.00
03/17/2019 08:30,2,0.891,ACTIVE,213.29,354.37,60.006,1552825804,"201051344000983","174011545737251",32.36,-2.00,0,328.22,370.90,29.2,26.3,0.217,1233594.2,1233594.2,11720,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825825,294671.00
03/17/2019 08:30,2,0.908,ACTIVE,213.06,356.18,60.001,1552825804,"201051344001203","174011545737251",32.58,-3.00,0,329.73,373.01,30.0,27.0,0.221,1222940.7,1222940.7,20007,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825826,294672.00
03/17/2019 08:30,2,0.922,ACTIVE,213.06,352.27,60.006,1552825804,"201051344001230","174011545737251",32.08,-2.50,0,321.01,368.80,30.0,27.0,0.217,1220159.4,1220159.4,19820,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825827,294673.00
03/17/2019 08:30,2,0.850,ACTIVE,212.61,354.67,60.001,1552825804,"201051344000646","174011545737251",32.38,-3.00,0,329.73,372.41,27.9,25.0,0.203,1213204.9,1213204.9,19977,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825828,294674.00
03/17/2019 08:30,2,0.912,ACTIVE,213.29,356.48,60.006,1552825804,"201051344000867","174011545737251",32.58,-1.50,0,329.73,369.40,30.1,27.1,0.212,1211166.6,1211166.6,43898,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825829,294675.00
03/17/2019 08:30,2,0.947,ACTIVE,213.74,357.68,59.985,1552825804,"201051344000633","174011545737251",32.68,-2.50,0,328.82,374.51,31.4,28.4,0.239,1209940.8,1209940.8,43950,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825830,294676.00
03/17/2019 08:30,2,0.980,ACTIVE,212.61,358.58,60.001,1552825804,"201051344000955","174011545737251",32.70,-2.50,0,328.82,373.91,32.5,29.5,0.239,1232753.2,1232753.2,19998,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825831,294677.00
03/17/2019 08:30,2,0.938,ACTIVE,213.29,353.47,60.017,1552825804,"201051344000648","174011545737251",32.24,-3.50,0,329.73,370.00,30.7,27.7,0.221,1223750.7,1223750.7,43456,0,0,0,L,1122011218,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825832,294678.00
03/17/2019 08:30,2,0.920,ACTIVE,213.29,355.88,60.049,1552825804,"201051344000645","174011545737251",32.54,-2.00,0,330.33,369.40,30.4,27.4,0.217,1228353.0,1228353.0,43415,0,0,0,L,1122011218,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825832,294679.00
03/17/2019 08:30,2,0.912,ACTIVE,213.29,353.77,60.022,1552825804,"201051344000569","174011545737251",32.26,-2.00,0,330.93,371.51,29.9,26.9,0.217,1244307.6,1244307.6,11638,0,0,0,L,1122011218,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825833,294680.00
03/17/2019 08:30,2,0.980,ACTIVE,213.51,349.86,59.980,1552825804,"179051228000119","174011545737251",32.12,-0.50,0,330.93,365.80,31.9,28.9,0.225,32035.1,32035.1,11713,0,0,0,L,46974696,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552825835,294681.00
03/17/2019 08:45,2,1.574,ACTIVE,213.51,363.09,59.985,1552826704,"201051344000579","174011545737251",32.74,-1.00,0,331.53,386.23,52.2,48.5,0.402,1244176.7,1244176.7,12089,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826705,294682.00
03/17/2019 08:45,2,1.498,ACTIVE,213.51,364.29,59.996,1552826704,"201051344001025","174011545737251",32.88,-1.00,0,330.93,385.03,49.9,46.3,0.389,1226688.9,1226688.9,20010,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826706,294683.00
03/17/2019 08:45,2,1.662,ACTIVE,213.51,359.18,59.996,1552826704,"201051344001093","174011545737251",32.20,0.00,0,331.53,384.73,54.3,50.5,0.411,1210874.2,1210874.2,20028,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826707,294684.00
03/17/2019 08:45,2,1.551,ACTIVE,213.51,358.58,59.990,1552826704,"201051344000458","174011545737251",32.26,0.50,0,331.23,382.93,50.7,47.0,0.407,1227472.8,1227472.8,11827,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826708,294685.00
03/17/2019 08:45,2,1.559,ACTIVE,213.29,366.10,59.975,1552826704,"201051344000890","174011545737251",33.06,0.50,0,331.23,385.03,52.2,48.5,0.407,1225425.7,1225425.7,19959,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826709,294686.00
03/17/2019 08:45,2,1.619,ACTIVE,213.29,346.26,59.996,1552826704,"201051344000988","174011545737251",21.13,-1.50,0,330.33,360.99,34.7,31.6,0.274,951747.0,951747.0,12180,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826710,294687.00
03/17/2019 08:45,2,1.512,ACTIVE,214.19,359.78,59.980,1552826704,"201051344000582","174011545737251",32.36,-2.00,0,332.13,382.03,49.6,46.0,0.384,1204896.3,1204896.3,19929,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826711,294688.00
03/17/2019 08:45,2,1.537,ACTIVE,213.06,363.09,60.006,1552826704,"201051344000868","174011545737251",32.70,-1.50,0,331.53,382.33,51.0,47.3,0.393,1212539.5,1212539.5,43876,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826712,294689.00
03/17/2019 08:45,2,1.549,ACTIVE,213.74,363.09,60.006,1552826704,"201051344000576","174011545737251",32.68,-1.00,0,332.43,385.03,51.3,47.6,0.407,1230775.1,1230775.1,15913,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826713,294690.00
03/17/2019 08:45,2,1.555,ACTIVE,213.51,359.78,60.012,1552826704,"201051344001158","174011545737251",32.34,-2.00,0,333.33,382.33,50.9,47.2,0.415,1207993.6,1207993.6,12135,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826714,294691.00
03/17/2019 08:45,2,1.531,ACTIVE,213.74,359.48,60.012,1552826704,"201051344000917","174011545737251",32.26,0.50,0,330.93,382.03,50.1,46.4,0.407,1222826.2,1222826.2,19805,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826715,294692.00
03/17/2019 08:45,2,1.590,ACTIVE,213.74,345.36,60.043,1552826704,"201051344000417","174011545737251",20.83,-1.50,0,330.63,358.58,33.5,30.4,0.256,987023.2,987023.2,20026,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826716,294693.00
03/17/2019 08:45,2,1.533,ACTIVE,213.74,360.99,60.006,1552826704,"201051344000685","174011545737251",32.48,-0.50,0,332.13,382.03,50.5,46.8,0.415,1227382.5,1227382.5,20014,0,0,0,L,1122011218,1,122.91,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826717,294694.00
03/17/2019 08:45,2,1.527,ACTIVE,213.96,364.29,59.996,1552826704,"201051344000651","174011545737251",32.86,-2.00,0,331.53,383.53,50.9,47.2,0.398,1219942.0,1219942.0,19995,0,0,0,L,1122011218,1,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826717,294695.00
03/17/2019 08:45,2,1.576,ACTIVE,212.61,359.78,60.006,1552826704,"201051344000594","174011545737251",32.38,0.00,0,330.93,384.73,51.7,48.0,0.389,1233562.8,1233562.8,43826,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826718,294696.00
03/17/2019 08:45,2,1.590,ACTIVE,213.74,364.59,60.012,1552826704,"201051344000469","174011545737251",32.76,-2.00,0,331.83,386.23,52.8,49.0,0.429,1212070.0,1212070.0,12119,0,0,0,L,1122011218,1,121.10,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826719,294697.00
03/17/2019 08:45,2,1.443,ACTIVE,213.96,362.19,60.033,1552826704,"201051344000585","174011545737251",32.62,-0.50,0,332.43,382.93,47.7,44.1,0.376,1232721.6,1232721.6,20050,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826720,294698.00
03/17/2019 08:45,2,1.553,ACTIVE,213.96,360.69,59.985,1552826704,"201051344000853","174011545737251",32.48,-1.00,0,333.93,383.53,51.1,47.4,0.398,1235367.1,1235367.1,11715,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826721,294699.00
03/17/2019 08:45,2,1.502,ACTIVE,213.74,358.28,60.006,1552826704,"201051344001145","174011545737251",32.24,-0.50,0,333.63,382.03,49.1,45.4,0.384,1235667.7,1235667.7,19967,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826722,294700.00
03/17/2019 08:45,2,1.590,ACTIVE,213.74,361.59,60.017,1552826704,"201051344000438","174011545737251",32.50,-1.50,0,332.13,386.23,52.4,48.6,0.407,1228338.5,1228338.5,20006,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826723,294701.00
03/17/2019 08:45,2,1.488,ACTIVE,213.29,360.08,60.012,1552826704,"201051344001135","174011545737251",32.50,-1.00,0,332.13,418.39,49.1,45.4,0.389,1215373.2,1215373.2,19959,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826724,294702.00
03/17/2019 08:45,2,1.531,ACTIVE,213.29,361.89,60.012,1552826704,"201051344000983","174011545737251",32.44,-1.00,0,332.13,384.43,50.4,46.7,0.411,1233603.0,1233603.0,11721,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826725,294703.00
03/17/2019 08:45,2,1.566,ACTIVE,213.74,359.48,60.017,1552826704,"201051344001203","174011545737251",32.36,-1.00,0,332.73,384.43,51.4,47.7,0.420,1222949.7,1222949.7,20008,0,0,0,L,1122011218,1,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826726,294704.00
03/17/2019 08:45,2,1.576,ACTIVE,213.51,360.99,60.012,1552826704,"201051344001230","174011545737251",32.34,0.00,0,331.53,383.53,51.7,48.0,0.411,1220168.4,1220168.4,19821,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826727,294705.00
03/17/2019 08:45,2,1.447,ACTIVE,213.29,362.79,60.012,1552826704,"201051344000646","174011545737251",32.70,-1.00,0,330.93,382.63,48.0,44.4,0.380,1213213.2,1213213.2,19978,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826728,294706.00
03/17/2019 08:45,2,1.561,ACTIVE,213.29,359.48,60.012,1552826704,"201051344000867","174011545737251",32.38,0.00,0,330.93,383.23,51.2,47.5,0.398,1211175.6,1211175.6,43899,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826729,294707.00
03/17/2019 08:45,2,1.574,ACTIVE,213.96,360.69,60.022,1552826704,"201051344000633","174011545737251",32.30,-1.00,0,332.73,384.73,51.5,47.8,0.420,1209949.9,1209949.9,43951,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826730,294708.00
03/17/2019 08:45,2,1.615,ACTIVE,213.29,363.09,60.006,1552826704,"201051344000955","174011545737251",32.58,-0.50,0,330.93,384.73,53.3,49.6,0.429,1232762.7,1232762.7,19999,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826731,294709.00
03/17/2019 08:45,2,1.561,ACTIVE,213.29,361.59,60.012,1552826704,"201051344000648","174011545737251",32.56,-2.00,0,331.83,383.83,51.5,47.8,0.407,1223759.9,1223759.9,43457,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826732,294710.00
03/17/2019 08:45,2,1.574,ACTIVE,213.51,360.69,60.028,1552826704,"201051344000645","174011545737251",32.46,-1.00,0,333.33,383.53,51.8,48.1,0.407,1228362.1,1228362.1,43416,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826732,294711.00
03/17/2019 08:45,2,1.531,ACTIVE,213.51,364.29,60.049,1552826704,"201051344000569","174011545737251",32.82,-1.00,0,331.83,385.93,50.9,47.2,0.407,1244316.6,1244316.6,11639,0,0,0,L,1122011218,1,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826733,294712.00
