ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 08:45,2,1.627,ACTIVE,213.74,361.29,60.022,1552826704,"179051228000119","174011545737251",32.38,1.00,0,333.93,385.33,53.4,49.6,0.424,32044.6,32044.6,11714,0,0,0,L,46974696,1,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552826734,294713.00
03/17/2019 09:00,2,2.279,ACTIVE,214.41,367.30,60.001,1552827604,"201051344000579","174011545737251",32.46,1.50,0,342.05,396.15,75.0,70.4,0.605,1244191.3,1244191.3,12090,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827605,294714.00
03/17/2019 09:00,2,2.188,ACTIVE,214.19,367.00,60.006,1552827604,"201051344001025","174011545737251",32.58,1.50,0,343.25,397.05,72.2,67.8,0.575,1226702.9,1226702.9,20011,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827606,294715.00
03/17/2019 09:00,2,2.371,ACTIVE,214.19,363.99,59.996,1552827604,"201051344001093","174011545737251",32.03,3.00,0,341.45,397.96,77.0,72.3,0.601,1210889.3,1210889.3,20029,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827607,294716.00
03/17/2019 09:00,2,2.227,ACTIVE,214.19,367.90,60.001,1552827604,"201051344000458","174011545737251",32.68,2.00,0,342.05,395.25,73.8,69.3,0.601,1227487.2,1227487.2,11828,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827608,294717.00
03/17/2019 09:00,2,2.277,ACTIVE,213.74,367.00,60.001,1552827604,"201051344000890","174011545737251",32.52,3.30,0,341.15,396.45,75.1,70.6,0.597,1225440.4,1225440.4,19960,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827609,294718.00
03/17/2019 09:00,2,2.361,ACTIVE,214.19,352.57,59.996,1552827604,"201051344000988","174011545737251",21.01,-0.50,0,331.83,372.71,50.2,46.6,0.411,951756.6,951756.6,12181,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827610,294719.00
03/17/2019 09:00,2,2.195,ACTIVE,214.64,363.99,60.006,1552827604,"201051344000582","174011545737251",32.18,0.00,0,339.65,394.65,71.6,67.2,0.570,1204910.2,1204910.2,19930,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827611,294720.00
03/17/2019 09:00,2,2.283,ACTIVE,213.74,364.29,60.001,1552827604,"201051344000868","174011545737251",32.14,0.00,0,340.55,395.25,74.4,69.9,0.601,1212553.9,1212553.9,43877,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827612,294721.00
03/17/2019 09:00,2,2.285,ACTIVE,214.64,366.70,59.996,1552827604,"201051344000576","174011545737251",32.44,0.00,0,341.45,397.05,75.2,70.6,0.605,1230789.6,1230789.6,15914,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827613,294722.00
03/17/2019 09:00,2,2.268,ACTIVE,214.41,363.99,60.001,1552827604,"201051344001158","174011545737251",32.14,-0.50,0,338.74,396.15,73.8,69.4,0.610,1208007.9,1208007.9,12136,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827614,294723.00
03/17/2019 09:00,2,2.225,ACTIVE,214.41,365.19,60.001,1552827604,"201051344000917","174011545737251",32.24,3.00,0,339.04,396.45,72.7,68.2,0.601,1222840.2,1222840.2,19806,0,0,0,L,1122011218,1,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827615,294724.00
03/17/2019 09:00,2,2.248,ACTIVE,214.19,349.56,59.975,1552827604,"201051344000417","174011545737251",21.13,1.50,0,332.13,368.80,48.2,44.6,0.389,987032.4,987032.4,20027,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827615,294725.00
03/17/2019 09:00,2,2.238,ACTIVE,214.19,364.89,60.001,1552827604,"201051344000685","174011545737251",32.24,2.50,0,338.74,394.05,73.1,68.6,0.614,1227396.6,1227396.6,20015,0,0,0,L,1122011218,1,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827616,294726.00
03/17/2019 09:00,2,2.242,ACTIVE,214.19,366.10,60.033,1552827604,"201051344000651","174011545737251",32.42,-0.50,0,341.45,394.95,73.7,69.2,0.588,1219956.4,1219956.4,19996,0,0,0,L,1122011218,1,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827617,294727.00
03/17/2019 09:00,2,2.293,ACTIVE,213.29,364.89,59.996,1552827604,"201051344000594","174011545737251",32.16,2.50,0,339.04,396.15,74.7,70.2,0.597,1233577.3,1233577.3,43827,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827618,294728.00
03/17/2019 09:00,2,2.314,ACTIVE,214.41,367.90,59.996,1552827604,"201051344000469","174011545737251",32.50,-1.50,0,341.45,399.76,76.2,71.6,0.628,1212084.8,1212084.8,12120,0,0,0,L,1122011218,1,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827619,294729.00
03/17/2019 09:00,2,2.121,ACTIVE,214.41,367.00,60.006,1552827604,"201051344000585","174011545737251",32.60,1.50,0,342.65,397.05,70.1,65.7,0.561,1232735.1,1232735.1,20051,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827620,294730.00
03/17/2019 09:00,2,2.268,ACTIVE,214.87,367.00,60.001,1552827604,"201051344000853","174011545737251",32.54,0.50,0,342.95,398.56,74.7,70.2,0.605,1235381.5,1235381.5,11716,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827621,294731.00
03/17/2019 09:00,2,2.205,ACTIVE,213.96,363.09,60.012,1552827604,"201051344001145","174011545737251",32.14,2.00,0,340.55,394.65,71.8,67.4,0.592,1235681.6,1235681.6,19968,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827622,294732.00
03/17/2019 09:00,2,2.273,ACTIVE,214.19,369.70,59.996,1552827604,"201051344000438","174011545737251",32.70,1.00,0,343.25,399.16,75.4,70.8,0.610,1228353.1,1228353.1,20007,0,0,0,L,1122011218,1,122.91,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827623,294733.00
03/17/2019 09:00,2,2.150,ACTIVE,213.96,368.80,60.001,1552827604,"201051344001135","174011545737251",32.80,0.50,0,341.75,395.55,71.4,67.0,0.579,1215387.0,1215387.0,19960,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827624,294734.00
03/17/2019 09:00,2,2.221,ACTIVE,214.19,369.70,60.001,1552827604,"201051344000983","174011545737251",32.74,0.50,0,342.65,397.35,73.7,69.2,0.619,1233617.3,1233617.3,11722,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827625,294735.00
03/17/2019 09:00,2,2.246,ACTIVE,214.19,367.90,60.006,1552827604,"201051344001203","174011545737251",32.66,1.50,0,341.45,398.26,74.3,69.8,0.614,1222964.1,1222964.1,20009,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827626,294736.00
03/17/2019 09:00,2,2.277,ACTIVE,213.74,367.60,60.006,1552827604,"201051344001230","174011545737251",32.46,3.70,0,340.55,397.05,74.9,70.4,0.605,1220182.9,1220182.9,19822,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827627,294737.00
03/17/2019 09:00,2,2.156,ACTIVE,213.51,363.99,60.028,1552827604,"201051344000646","174011545737251",32.14,1.00,0,340.55,394.05,70.3,65.9,0.583,1213226.8,1213226.8,19979,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827627,294738.00
03/17/2019 09:00,2,2.238,ACTIVE,214.19,368.80,60.006,1552827604,"201051344000867","174011545737251",32.70,1.50,0,339.65,395.85,74.1,69.6,0.592,1211190.0,1211190.0,43900,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827628,294739.00
03/17/2019 09:00,2,2.279,ACTIVE,214.41,365.49,59.996,1552827604,"201051344000633","174011545737251",32.28,1.50,0,340.55,395.55,74.5,70.0,0.610,1209964.4,1209964.4,43952,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827630,294740.00
03/17/2019 09:00,2,2.336,ACTIVE,213.51,366.70,59.996,1552827604,"201051344000955","174011545737251",32.32,1.50,0,342.95,398.86,76.5,71.9,0.632,1232777.7,1232777.7,20000,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827630,294741.00
03/17/2019 09:00,2,2.297,ACTIVE,213.96,366.10,59.985,1552827604,"201051344000648","174011545737251",32.32,-0.50,0,340.85,396.75,75.3,70.7,0.605,1223774.4,1223774.4,43458,0,0,0,L,1122011218,1,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827631,294742.00
03/17/2019 09:00,2,2.350,ACTIVE,214.41,363.39,60.001,1552827604,"201051344000645","174011545737251",32.03,0.50,0,340.25,397.66,76.2,71.6,0.610,1228376.9,1228376.9,43417,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827632,294743.00
03/17/2019 09:00,2,2.266,ACTIVE,214.19,367.60,59.980,1552827604,"201051344000569","174011545737251",32.50,0.00,0,343.85,398.86,74.5,70.0,0.610,1244331.0,1244331.0,11640,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827633,294744.00
03/17/2019 09:00,2,2.330,ACTIVE,214.41,367.60,59.985,1552827604,"179051228000119","174011545737251",32.84,2.50,0,339.34,400.06,77.5,72.9,0.641,32059.7,32059.7,11715,0,0,0,L,46974696,1,122.01,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552827634,294745.00
03/17/2019 09:15,2,3.043,ACTIVE,215.54,354.67,60.059,1552828504,"201051344000579","174011545737251",32.01,5.00,0,338.74,399.76,98.7,93.3,0.455,1244211.8,1244211.8,12091,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828505,294746.00
03/17/2019 09:15,2,2.893,ACTIVE,214.41,359.48,60.028,1552828504,"201051344001025","174011545737251",32.66,6.30,0,341.15,401.56,95.7,90.4,0.433,1226722.8,1226722.8,20012,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828506,294747.00
03/17/2019 09:15,2,3.055,ACTIVE,214.64,359.78,60.028,1552828504,"201051344001093","174011545737251",32.48,6.70,0,338.44,399.76,100.5,95.1,0.451,1210910.3,1210910.3,20030,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828507,294748.00
03/17/2019 09:15,2,3.021,ACTIVE,215.32,354.37,60.054,1552828504,"201051344000458","174011545737251",31.95,5.50,0,339.65,398.86,97.8,92.5,0.460,1227507.4,1227507.4,11829,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828508,294749.00
03/17/2019 09:15,2,3.029,ACTIVE,213.96,356.48,60.022,1552828504,"201051344000890","174011545737251",32.10,9.00,0,339.95,397.66,98.5,93.1,0.446,1225460.9,1225460.9,19961,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828509,294750.00
03/17/2019 09:15,2,3.123,ACTIVE,215.32,355.58,60.028,1552828504,"201051344000988","174011545737251",20.97,1.00,0,333.03,381.73,66.3,62.1,0.552,951770.2,951770.2,12182,0,0,0,L,1122011218,1,122.23,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828510,294751.00
03/17/2019 09:15,2,2.912,ACTIVE,215.09,356.18,60.033,1552828504,"201051344000582","174011545737251",32.10,3.70,0,339.04,399.46,94.8,89.5,0.429,1204929.8,1204929.8,19931,0,0,0,L,1122011218,1,123.14,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828511,294752.00
03/17/2019 09:15,2,3.047,ACTIVE,214.64,356.18,60.028,1552828504,"201051344000868","174011545737251",32.10,3.00,0,340.25,397.35,99.1,93.7,0.451,1212574.4,1212574.4,43878,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828512,294753.00
03/17/2019 09:15,2,3.041,ACTIVE,215.77,359.18,60.028,1552828504,"201051344000576","174011545737251",32.42,3.00,0,340.85,400.06,99.8,94.4,0.455,1230810.3,1230810.3,15915,0,0,0,L,1122011218,1,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828513,294754.00
03/17/2019 09:15,2,3.018,ACTIVE,215.77,354.67,60.033,1552828504,"201051344001158","174011545737251",32.07,3.00,0,338.14,399.16,98.0,92.6,0.446,1208028.2,1208028.2,12137,0,0,0,L,1122011218,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828514,294755.00
03/17/2019 09:15,2,2.980,ACTIVE,214.64,353.47,60.022,1552828504,"201051344000917","174011545737251",31.89,7.00,0,337.24,398.56,96.3,91.0,0.446,1222860.1,1222860.1,19807,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828514,294756.00
03/17/2019 09:15,2,2.953,ACTIVE,214.41,352.27,60.022,1552828504,"201051344000417","174011545737251",21.05,4.00,0,332.73,376.92,63.0,58.9,0.526,987045.4,987045.4,20028,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828515,294757.00
03/17/2019 09:15,2,2.982,ACTIVE,214.19,355.58,60.028,1552828504,"201051344000685","174011545737251",32.01,6.00,0,336.64,397.05,96.7,91.4,0.464,1227416.7,1227416.7,20016,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828516,294758.00
03/17/2019 09:15,2,2.986,ACTIVE,214.87,356.78,60.038,1552828504,"201051344000651","174011545737251",32.18,2.50,0,340.55,398.86,97.3,92.0,0.438,1219976.5,1219976.5,19997,0,0,0,L,1122011218,1,123.59,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828517,294759.00
03/17/2019 09:15,2,3.061,ACTIVE,214.41,354.67,59.985,1552828504,"201051344000594","174011545737251",31.91,6.70,0,339.04,400.36,98.8,93.5,0.442,1233597.8,1233597.8,43828,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828518,294760.00
03/17/2019 09:15,2,3.070,ACTIVE,215.54,359.18,60.028,1552828504,"201051344000469","174011545737251",32.40,1.50,0,341.15,401.56,100.8,95.4,0.477,1212105.8,1212105.8,12121,0,0,0,L,1122011218,1,122.23,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828519,294761.00
03/17/2019 09:15,2,2.857,ACTIVE,214.87,356.78,60.038,1552828504,"201051344000585","174011545737251",32.26,4.50,0,342.05,402.46,93.3,88.2,0.429,1232754.4,1232754.4,20052,0,0,0,L,1122011218,1,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828520,294762.00
03/17/2019 09:15,2,3.004,ACTIVE,216.00,360.08,60.033,1552828504,"201051344000853","174011545737251",32.64,3.30,0,342.65,401.26,99.3,93.9,0.446,1235402.1,1235402.1,11717,0,0,0,L,1122011218,1,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828521,294763.00
03/17/2019 09:15,2,2.943,ACTIVE,214.19,354.97,60.022,1552828504,"201051344001145","174011545737251",32.12,6.30,0,339.95,398.56,95.7,90.5,0.438,1235701.3,1235701.3,19969,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828522,294764.00
03/17/2019 09:15,2,3.016,ACTIVE,214.41,358.58,59.990,1552828504,"201051344000438","174011545737251",32.30,5.50,0,341.45,400.96,98.7,93.3,0.451,1228373.7,1228373.7,20008,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828523,294765.00
03/17/2019 09:15,2,2.900,ACTIVE,214.41,356.78,60.033,1552828504,"201051344001135","174011545737251",32.26,3.30,0,340.25,402.77,94.8,89.6,0.433,1215406.7,1215406.7,19961,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828524,294766.00
03/17/2019 09:15,2,2.986,ACTIVE,215.32,360.08,60.038,1552828504,"201051344000983","174011545737251",32.50,3.00,0,342.95,401.86,98.3,93.0,0.464,1233637.6,1233637.6,11723,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828525,294767.00
03/17/2019 09:15,2,2.988,ACTIVE,214.64,357.38,60.054,1552828504,"201051344001203","174011545737251",32.42,6.00,0,341.75,400.36,98.0,92.7,0.455,1222984.5,1222984.5,20010,0,0,0,L,1122011218,1,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828526,294768.00
03/17/2019 09:15,2,3.045,ACTIVE,213.96,355.28,60.059,1552828504,"201051344001230","174011545737251",31.99,8.50,0,340.55,401.26,98.7,93.3,0.451,1220203.4,1220203.4,19823,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828526,294769.00
03/17/2019 09:15,2,2.883,ACTIVE,213.96,354.97,60.033,1552828504,"201051344000646","174011545737251",31.97,5.00,0,339.65,400.06,93.3,88.2,0.442,1213246.1,1213246.1,19980,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828528,294770.00
03/17/2019 09:15,2,3.020,ACTIVE,215.09,356.78,60.033,1552828504,"201051344000867","174011545737251",32.16,5.00,0,339.34,400.66,98.3,93.0,0.442,1211210.4,1211210.4,43901,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828528,294771.00
03/17/2019 09:15,2,2.990,ACTIVE,215.54,357.98,60.038,1552828504,"201051344000633","174011545737251",32.42,7.30,0,337.84,398.86,98.1,92.8,0.442,1209984.8,1209984.8,43953,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828529,294772.00
03/17/2019 09:15,2,3.027,ACTIVE,213.96,361.59,60.038,1552828504,"201051344000955","174011545737251",32.60,5.50,0,340.85,400.36,99.9,94.5,0.468,1232798.6,1232798.6,20001,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828530,294773.00
03/17/2019 09:15,2,3.053,ACTIVE,215.32,355.88,60.033,1552828504,"201051344000648","174011545737251",32.12,3.00,0,339.95,398.56,99.3,94.0,0.455,1223795.1,1223795.1,43459,0,0,0,L,1122011218,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828531,294774.00
03/17/2019 09:15,2,3.107,ACTIVE,215.54,355.28,60.038,1552828504,"201051344000645","174011545737251",32.10,3.30,0,338.74,397.96,101.1,95.6,0.460,1228397.9,1228397.9,43418,0,0,0,L,1122011218,1,122.91,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828532,294775.00
03/17/2019 09:15,2,3.033,ACTIVE,215.32,357.98,60.049,1552828504,"201051344000569","174011545737251",32.26,3.70,0,343.85,403.07,99.2,93.8,0.460,1244351.5,1244351.5,11641,0,0,0,L,1122011218,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828533,294776.00
03/17/2019 09:15,2,3.125,ACTIVE,215.77,357.68,60.038,1552828504,"179051228000119","174011545737251",32.32,6.70,0,338.74,401.26,102.3,96.9,0.495,32081.0,32081.0,11716,0,0,0,L,46974696,1,122.68,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552828534,294777.00
03/17/2019 09:30,2,3.703,ACTIVE,216.45,355.28,60.017,1552829403,"201051344000579","174011545737251",31.85,6.70,0,335.14,384.73,119.5,113.4,0.552,1244237.6,1244237.6,12092,0,0,0,L,1122011218,1,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829405,294778.00
03/17/2019 09:30,2,3.553,ACTIVE,215.54,359.48,60.017,1552829403,"201051344001025","174011545737251",32.28,9.30,0,339.95,387.44,116.2,110.2,0.521,1226747.8,1226747.8,20013,0,0,0,L,1122011218,1,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829406,294779.00
03/17/2019 09:30,2,3.758,ACTIVE,215.54,355.58,59.990,1552829403,"201051344001093","174011545737251",31.75,9.70,0,337.54,388.04,120.8,114.7,0.530,1210936.5,1210936.5,20031,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829407,294780.00
03/17/2019 09:30,2,3.658,ACTIVE,216.22,357.98,60.012,1552829403,"201051344000458","174011545737251",32.22,7.30,0,336.64,384.73,119.4,113.3,0.557,1227533.1,1227533.1,11830,0,0,0,L,1122011218,1,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829408,294781.00
03/17/2019 09:30,2,3.691,ACTIVE,214.87,354.07,60.017,1552829403,"201051344000890","174011545737251",31.71,12.00,0,336.34,383.53,118.5,112.5,0.544,1225486.6,1225486.6,19962,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829409,294782.00
03/17/2019 09:30,2,3.795,ACTIVE,216.22,349.26,60.054,1552829403,"201051344000988","174011545737251",20.93,2.50,0,332.73,390.44,80.4,75.6,0.362,951787.4,951787.4,12183,0,0,0,L,1122011218,1,122.68,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829410,294783.00
03/17/2019 09:30,2,3.562,ACTIVE,216.00,354.67,60.006,1552829403,"201051344000582","174011545737251",31.77,6.30,0,335.44,384.43,114.6,108.7,0.513,1204954.6,1204954.6,19932,0,0,0,L,1122011218,1,123.81,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829411,294784.00
03/17/2019 09:30,2,3.787,ACTIVE,215.54,351.07,59.969,1552829403,"201051344000868","174011545737251",31.49,5.50,0,336.04,386.83,120.7,114.6,0.539,1212600.4,1212600.4,43879,0,0,0,L,1122011218,1,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829412,294785.00
03/17/2019 09:30,2,3.758,ACTIVE,216.45,356.48,60.022,1552829403,"201051344000576","174011545737251",31.89,5.00,0,337.54,387.44,121.3,115.2,0.561,1230836.5,1230836.5,15916,0,0,0,L,1122011218,1,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829413,294786.00
03/17/2019 09:30,2,3.715,ACTIVE,216.45,352.87,60.012,1552829403,"201051344001158","174011545737251",31.55,5.00,0,334.24,383.53,118.7,112.6,0.552,1208053.9,1208053.9,12138,0,0,0,L,1122011218,1,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829413,294787.00
03/17/2019 09:30,2,3.594,ACTIVE,215.77,357.68,60.006,1552829403,"201051344000917","174011545737251",32.05,9.70,0,335.44,384.13,116.6,110.6,0.552,1222885.3,1222885.3,19808,0,0,0,L,1122011218,1,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829414,294788.00
03/17/2019 09:30,2,3.602,ACTIVE,215.32,356.78,60.017,1552829403,"201051344000417","174011545737251",20.79,8.00,0,330.63,387.74,75.8,71.3,0.636,987061.6,987061.6,20029,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829415,294789.00
03/17/2019 09:30,2,3.664,ACTIVE,215.09,353.17,59.996,1552829403,"201051344000685","174011545737251",31.55,9.00,0,335.74,382.33,117.1,111.1,0.561,1227441.9,1227441.9,20017,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829416,294790.00
03/17/2019 09:30,2,3.611,ACTIVE,215.77,357.98,60.001,1552829403,"201051344000651","174011545737251",32.14,5.50,0,337.24,384.13,117.6,111.6,0.544,1220002.0,1220002.0,19998,0,0,0,L,1122011218,1,124.04,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829417,294791.00
03/17/2019 09:30,2,3.736,ACTIVE,215.09,353.47,60.017,1552829403,"201051344000594","174011545737251",31.67,10.30,0,335.74,384.43,119.8,113.7,0.539,1233623.7,1233623.7,43829,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829418,294792.00
03/17/2019 09:30,2,3.766,ACTIVE,216.45,356.78,60.012,1552829403,"201051344000469","174011545737251",32.07,4.00,0,337.24,388.04,122.2,116.1,0.570,1212132.1,1212132.1,12122,0,0,0,L,1122011218,1,122.46,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829419,294793.00
03/17/2019 09:30,2,3.512,ACTIVE,215.77,358.58,60.049,1552829403,"201051344000585","174011545737251",32.08,8.50,0,339.95,386.23,114.0,108.2,0.517,1232778.9,1232778.9,20053,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829420,294794.00
03/17/2019 09:30,2,3.691,ACTIVE,216.90,361.29,60.012,1552829403,"201051344000853","174011545737251",32.44,7.00,0,340.55,386.83,121.3,115.2,0.548,1235428.2,1235428.2,11718,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829421,294795.00
03/17/2019 09:30,2,3.633,ACTIVE,215.09,353.47,60.028,1552829403,"201051344001145","174011545737251",31.61,9.00,0,336.34,383.83,116.3,110.4,0.539,1235726.4,1235726.4,19970,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829422,294796.00
03/17/2019 09:30,2,3.666,ACTIVE,215.32,357.98,60.022,1552829403,"201051344000438","174011545737251",32.10,8.50,0,337.54,385.63,119.1,113.1,0.557,1228399.5,1228399.5,20009,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829423,294797.00
03/17/2019 09:30,2,3.527,ACTIVE,215.32,358.58,60.017,1552829403,"201051344001135","174011545737251",32.22,6.00,0,337.54,385.33,115.0,109.1,0.526,1215431.5,1215431.5,19962,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829424,294798.00
03/17/2019 09:30,2,3.705,ACTIVE,216.22,356.18,59.985,1552829403,"201051344000983","174011545737251",31.99,6.00,0,339.34,388.64,120.0,113.9,0.566,1233663.4,1233663.4,11724,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829425,294799.00
03/17/2019 09:30,2,3.678,ACTIVE,215.77,355.58,60.033,1552829403,"201051344001203","174011545737251",31.87,9.00,0,337.84,386.53,118.8,112.7,0.548,1223010.2,1223010.2,20011,0,0,0,L,1122011218,1,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829426,294800.00
03/17/2019 09:30,2,3.693,ACTIVE,214.87,355.88,60.012,1552829403,"201051344001230","174011545737251",31.87,12.00,0,337.54,384.73,119.2,113.1,0.552,1220229.2,1220229.2,19824,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829427,294801.00
03/17/2019 09:30,2,3.561,ACTIVE,214.64,351.37,60.033,1552829403,"201051344000646","174011545737251",31.43,8.50,0,336.94,384.43,113.4,107.5,0.535,1213270.6,1213270.6,19981,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829428,294802.00
03/17/2019 09:30,2,3.740,ACTIVE,215.77,352.27,59.990,1552829403,"201051344000867","174011545737251",31.49,7.30,0,335.74,385.03,119.3,113.2,0.539,1211236.2,1211236.2,43902,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829428,294803.00
03/17/2019 09:30,2,3.674,ACTIVE,216.00,356.78,60.022,1552829403,"201051344000633","174011545737251",31.99,12.30,0,334.54,381.73,119.0,112.9,0.539,1210010.5,1210010.5,43954,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829429,294804.00
03/17/2019 09:30,2,3.740,ACTIVE,214.87,356.48,60.017,1552829403,"201051344000955","174011545737251",31.91,8.00,0,337.54,386.23,120.8,114.7,0.566,1232824.7,1232824.7,20002,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829430,294805.00
03/17/2019 09:30,2,3.758,ACTIVE,216.00,354.07,60.022,1552829403,"201051344000648","174011545737251",31.75,6.00,0,336.04,385.03,120.8,114.6,0.557,1223821.1,1223821.1,43460,0,0,0,L,1122011218,1,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829431,294806.00
03/17/2019 09:30,2,3.812,ACTIVE,216.22,355.28,60.022,1552829403,"201051344000645","174011545737251",31.83,6.70,0,335.14,384.43,123.0,116.8,0.548,1228424.4,1228424.4,43419,0,0,0,L,1122011218,1,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829432,294807.00
03/17/2019 09:30,2,3.717,ACTIVE,216.22,358.58,59.990,1552829403,"201051344000569","174011545737251",32.12,5.50,0,340.55,389.54,121.0,114.8,0.557,1244377.5,1244377.5,11642,0,0,0,L,1122011218,1,122.46,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829433,294808.00
03/17/2019 09:30,2,3.801,ACTIVE,216.45,357.38,60.054,1552829403,"179051228000119","174011545737251",32.22,8.50,0,337.84,387.74,124.1,117.8,0.583,32107.8,32107.8,11717,0,0,0,L,46974696,1,123.14,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552829434,294809.00
03/17/2019 09:45,2,4.363,ACTIVE,217.35,355.28,60.001,1552830304,"201051344000579","174011545737251",31.55,10.30,0,333.93,387.14,139.3,132.5,0.641,1244268.4,1244268.4,12093,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830305,294810.00
03/17/2019 09:45,2,4.209,ACTIVE,216.00,358.58,60.017,1552830304,"201051344001025","174011545737251",31.99,11.70,0,335.74,391.64,136.3,129.6,0.614,1226777.9,1226777.9,20014,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830306,294811.00
03/17/2019 09:45,2,4.404,ACTIVE,216.22,354.07,60.017,1552830304,"201051344001093","174011545737251",31.55,11.70,0,334.24,390.44,140.8,133.9,0.632,1210967.6,1210967.6,20032,0,0,0,L,1122011218,1,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830307,294812.00
03/17/2019 09:45,2,4.346,ACTIVE,217.13,355.88,60.033,1552830304,"201051344000458","174011545737251",31.81,9.70,0,335.44,388.94,139.9,133.1,0.654,1227564.0,1227564.0,11831,0,0,0,L,1122011218,1,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830308,294813.00
03/17/2019 09:45,2,4.346,ACTIVE,215.32,352.27,60.028,1552830304,"201051344000890","174011545737251",31.31,15.00,0,334.84,387.74,137.9,131.2,0.619,1225517.0,1225517.0,19963,0,0,0,L,1122011218,1,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830309,294814.00
03/17/2019 09:45,2,4.512,ACTIVE,217.13,351.67,60.028,1552830304,"201051344000988","174011545737251",20.50,6.70,0,334.24,372.11,93.8,88.6,0.424,951808.0,951808.0,12184,0,0,0,L,1122011218,1,123.14,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830309,294815.00
03/17/2019 09:45,2,4.250,ACTIVE,216.45,354.67,60.033,1552830304,"201051344000582","174011545737251",31.13,9.00,0,333.33,388.64,134.0,127.4,0.619,1204984.1,1204984.1,19933,0,0,0,L,1122011218,1,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830310,294816.00
03/17/2019 09:45,2,4.414,ACTIVE,216.22,354.97,60.017,1552830304,"201051344000868","174011545737251",31.67,7.00,0,333.33,389.84,141.6,134.7,0.645,1212631.6,1212631.6,43880,0,0,0,L,1122011218,1,122.68,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830311,294817.00
03/17/2019 09:45,2,4.473,ACTIVE,217.35,356.78,60.028,1552830304,"201051344000576","174011545737251",31.41,6.70,0,337.84,391.34,142.2,135.3,0.658,1230867.8,1230867.8,15917,0,0,0,L,1122011218,1,123.59,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830312,294818.00
03/17/2019 09:45,2,4.418,ACTIVE,217.35,355.28,60.033,1552830304,"201051344001158","174011545737251",31.07,7.30,0,333.33,386.83,138.9,132.1,0.645,1208084.5,1208084.5,12139,0,0,0,L,1122011218,1,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830313,294819.00
03/17/2019 09:45,2,4.312,ACTIVE,216.22,355.28,60.033,1552830304,"201051344000917","174011545737251",31.25,11.70,0,332.43,387.44,136.5,129.8,0.641,1222915.4,1222915.4,19809,0,0,0,L,1122011218,1,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830314,294820.00
03/17/2019 09:45,2,4.291,ACTIVE,215.54,348.06,60.065,1552830304,"201051344000417","174011545737251",20.32,12.70,0,331.83,389.54,88.3,83.3,0.407,987080.9,987080.9,20030,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830315,294821.00
03/17/2019 09:45,2,4.350,ACTIVE,215.32,353.47,60.033,1552830304,"201051344000685","174011545737251",30.97,11.70,0,333.93,385.93,136.4,129.7,0.667,1227472.0,1227472.0,20018,0,0,0,L,1122011218,1,124.27,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830316,294822.00
03/17/2019 09:45,2,4.258,ACTIVE,216.45,357.08,60.028,1552830304,"201051344000651","174011545737251",31.81,7.30,0,333.33,386.83,137.2,130.5,0.619,1220032.2,1220032.2,19999,0,0,0,L,1122011218,1,124.49,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830317,294823.00
03/17/2019 09:45,2,4.436,ACTIVE,215.77,354.97,60.065,1552830304,"201051344000594","174011545737251",31.15,13.30,0,333.03,389.24,139.9,133.1,0.632,1233654.5,1233654.5,43830,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830318,294824.00
03/17/2019 09:45,2,4.439,ACTIVE,217.35,357.98,60.022,1552830304,"201051344000469","174011545737251",31.83,5.50,0,336.64,391.94,143.1,136.2,0.667,1212163.7,1212163.7,12123,0,0,0,L,1122011218,1,122.91,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830319,294825.00
03/17/2019 09:45,2,4.127,ACTIVE,216.45,360.38,59.996,1552830304,"201051344000585","174011545737251",32.10,11.00,0,335.74,390.74,134.2,127.6,0.610,1232808.4,1232808.4,20054,0,0,0,L,1122011218,1,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830320,294826.00
03/17/2019 09:45,2,4.412,ACTIVE,217.80,357.98,60.028,1552830304,"201051344000853","174011545737251",31.87,8.00,0,339.95,391.04,142.4,135.5,0.641,1235459.5,1235459.5,11719,0,0,0,L,1122011218,1,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830321,294827.00
03/17/2019 09:45,2,4.299,ACTIVE,215.54,353.47,60.017,1552830304,"201051344001145","174011545737251",31.27,12.00,0,334.24,386.53,136.1,129.4,0.628,1235756.4,1235756.4,19971,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830322,294828.00
03/17/2019 09:45,2,4.342,ACTIVE,216.00,354.37,60.070,1552830304,"201051344000438","174011545737251",31.49,11.00,0,334.24,389.54,138.4,131.7,0.641,1228430.1,1228430.1,20010,0,0,0,L,1122011218,1,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830322,294829.00
03/17/2019 09:45,2,4.240,ACTIVE,216.00,353.17,60.070,1552830304,"201051344001135","174011545737251",31.43,10.00,0,333.63,388.94,135.1,128.4,0.601,1215461.3,1215461.3,19963,0,0,0,L,1122011218,1,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830323,294830.00
03/17/2019 09:45,2,4.316,ACTIVE,217.13,360.99,60.038,1552830304,"201051344000983","174011545737251",32.20,7.30,0,335.74,391.94,140.7,133.9,0.667,1233694.4,1233694.4,11725,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830324,294831.00
03/17/2019 09:45,2,4.312,ACTIVE,216.22,354.97,60.033,1552830304,"201051344001203","174011545737251",31.73,12.30,0,334.54,389.84,138.6,131.8,0.654,1223040.7,1223040.7,20012,0,0,0,L,1122011218,1,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830325,294832.00
03/17/2019 09:45,2,4.375,ACTIVE,215.32,351.67,60.017,1552830304,"201051344001230","174011545737251",31.23,15.00,0,335.14,389.54,138.3,131.6,0.641,1220259.8,1220259.8,19825,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830326,294833.00
03/17/2019 09:45,2,4.182,ACTIVE,215.32,353.77,60.028,1552830304,"201051344000646","174011545737251",31.47,12.00,0,334.84,388.04,133.3,126.7,0.623,1213299.9,1213299.9,19982,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830327,294834.00
03/17/2019 09:45,2,4.453,ACTIVE,216.45,352.87,60.033,1552830304,"201051344000867","174011545737251",30.93,9.70,0,333.63,389.24,139.5,132.7,0.632,1211266.9,1211266.9,43903,0,0,0,L,1122011218,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830328,294835.00
03/17/2019 09:45,2,4.404,ACTIVE,216.67,354.97,60.028,1552830304,"201051344000633","174011545737251",31.19,16.30,0,333.33,386.53,139.2,132.4,0.628,1210041.2,1210041.2,43955,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830329,294836.00
03/17/2019 09:45,2,4.391,ACTIVE,215.32,354.07,60.022,1552830304,"201051344000955","174011545737251",31.47,10.70,0,334.84,390.14,139.9,133.1,0.672,1232855.7,1232855.7,20003,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830330,294837.00
03/17/2019 09:45,2,4.428,ACTIVE,216.67,353.77,60.017,1552830304,"201051344000648","174011545737251",31.47,7.00,0,333.63,389.24,141.1,134.2,0.645,1223852.3,1223852.3,43461,0,0,0,L,1122011218,1,122.68,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830331,294838.00
03/17/2019 09:45,2,4.494,ACTIVE,217.35,355.88,60.006,1552830304,"201051344000645","174011545737251",31.57,8.50,0,334.24,388.04,143.6,136.7,0.645,1228456.1,1228456.1,43420,0,0,0,L,1122011218,1,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830332,294839.00
03/17/2019 09:45,2,4.363,ACTIVE,217.13,360.38,60.012,1552830304,"201051344000569","174011545737251",32.16,6.30,0,337.24,393.45,142.1,135.2,0.654,1244408.8,1244408.8,11643,0,0,0,L,1122011218,1,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830333,294840.00
03/17/2019 09:45,2,4.496,ACTIVE,217.35,359.48,60.017,1552830304,"179051228000119","174011545737251",31.83,10.30,0,337.24,394.35,144.9,138.0,0.672,32121.3,32121.3,11718,0,0,0,L,46974696,1,123.36,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552830334,294841.00
03/17/2019 10:00,2,4.980,ACTIVE,218.03,357.08,59.969,1552831204,"201051344000579","174011545737251",31.13,12.70,0,336.94,391.34,156.9,149.5,0.720,1244303.7,1244303.7,12094,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831206,294842.00
03/17/2019 10:00,2,4.881,ACTIVE,216.22,354.37,59.985,1552831204,"201051344001025","174011545737251",31.29,14.30,0,333.03,393.45,154.6,147.3,0.694,1226812.5,1226812.5,20015,0,0,0,L,1122011218,1,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831206,294843.00
03/17/2019 10:00,2,4.971,ACTIVE,216.45,355.88,59.990,1552831204,"201051344001093","174011545737251",31.47,14.30,0,331.83,392.85,158.4,150.9,0.716,1211003.3,1211003.3,20033,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831207,294844.00
03/17/2019 10:00,2,5.012,ACTIVE,217.80,357.38,60.001,1552831204,"201051344000458","174011545737251",31.31,13.30,0,335.44,390.44,159.0,151.5,0.725,1227599.6,1227599.6,11832,0,0,0,L,1122011218,1,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831208,294845.00
03/17/2019 10:00,2,4.928,ACTIVE,215.54,353.17,59.964,1552831204,"201051344000890","174011545737251",31.09,19.30,0,334.24,390.44,155.2,147.8,0.698,1225551.9,1225551.9,19964,0,0,0,L,1122011218,1,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831209,294846.00
03/17/2019 10:00,2,5.111,ACTIVE,217.80,353.47,60.001,1552831204,"201051344000988","174011545737251",20.44,9.00,0,336.94,376.92,105.8,100.2,0.482,951831.5,951831.5,12185,0,0,0,L,1122011218,1,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831210,294847.00
03/17/2019 10:00,2,4.816,ACTIVE,216.67,354.97,59.996,1552831204,"201051344000582","174011545737251",31.11,10.70,0,331.53,389.54,151.8,144.5,0.685,1205018.1,1205018.1,19934,0,0,0,L,1122011218,1,124.27,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831211,294848.00
03/17/2019 10:00,2,5.027,ACTIVE,216.67,356.78,60.006,1552831204,"201051344000868","174011545737251",31.55,9.70,0,332.73,393.15,160.6,153.1,0.734,1212667.6,1212667.6,43881,0,0,0,L,1122011218,1,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831212,294849.00
03/17/2019 10:00,2,5.074,ACTIVE,217.80,358.58,59.996,1552831204,"201051344000576","174011545737251",31.39,8.50,0,334.84,395.85,161.4,153.8,0.747,1230904.0,1230904.0,15918,0,0,0,L,1122011218,1,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831213,294850.00
03/17/2019 10:00,2,5.033,ACTIVE,218.03,357.08,60.012,1552831204,"201051344001158","174011545737251",30.83,9.30,0,337.24,391.94,157.2,149.8,0.729,1208119.8,1208119.8,12140,0,0,0,L,1122011218,1,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831214,294851.00
03/17/2019 10:00,2,4.918,ACTIVE,216.45,354.67,60.043,1552831204,"201051344000917","174011545737251",30.91,15.00,0,331.53,389.54,153.8,146.5,0.716,1222950.0,1222950.0,19810,0,0,0,L,1122011218,1,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831215,294852.00
03/17/2019 10:00,2,4.871,ACTIVE,216.00,350.47,60.006,1552831204,"201051344000417","174011545737251",20.16,17.30,0,333.63,372.71,99.5,94.1,0.460,987103.1,987103.1,20031,0,0,0,L,1122011218,1,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831216,294853.00
03/17/2019 10:00,2,4.979,ACTIVE,215.54,355.58,60.001,1552831204,"201051344000685","174011545737251",30.53,13.70,0,333.33,389.24,153.9,146.6,0.725,1227506.6,1227506.6,20019,0,0,0,L,1122011218,1,124.27,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831217,294854.00
03/17/2019 10:00,2,4.912,ACTIVE,216.67,355.28,60.038,1552831204,"201051344000651","174011545737251",31.17,10.30,0,332.43,389.54,155.1,147.8,0.703,1220067.1,1220067.1,20000,0,0,0,L,1122011218,1,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831218,294855.00
