ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 10:00,2,4.928,ACTIVE,216.22,357.08,60.022,1552831204,"201051344000594","174011545737251",31.61,15.30,0,329.13,392.55,157.8,150.4,0.720,1233690.0,1233690.0,43831,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831219,294856.00
03/17/2019 10:00,2,5.102,ACTIVE,218.03,358.28,60.001,1552831204,"201051344000469","174011545737251",31.37,7.30,0,336.34,394.05,161.9,154.4,0.760,1212200.0,1212200.0,12124,0,0,0,L,1122011218,1,123.36,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831220,294857.00
03/17/2019 10:00,2,4.787,ACTIVE,216.67,357.08,60.006,1552831204,"201051344000585","174011545737251",31.57,13.70,0,333.03,392.85,153.1,145.8,0.689,1232842.6,1232842.6,20055,0,0,0,L,1122011218,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831221,294858.00
03/17/2019 10:00,2,5.064,ACTIVE,218.26,358.88,60.001,1552831204,"201051344000853","174011545737251",31.55,11.00,0,339.04,395.85,161.8,154.2,0.725,1235495.7,1235495.7,11720,0,0,0,L,1122011218,1,124.27,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831222,294859.00
03/17/2019 10:00,2,4.922,ACTIVE,215.32,353.77,59.985,1552831204,"201051344001145","174011545737251",30.91,14.30,0,333.33,389.54,154.0,146.7,0.707,1235791.0,1235791.0,19972,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831223,294860.00
03/17/2019 10:00,2,4.979,ACTIVE,216.22,357.08,60.001,1552831204,"201051344000438","174011545737251",30.91,13.70,0,333.03,390.44,155.8,148.5,0.734,1228465.1,1228465.1,20011,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831224,294861.00
03/17/2019 10:00,2,4.883,ACTIVE,216.00,353.77,59.996,1552831204,"201051344001135","174011545737251",30.93,13.70,0,333.03,390.14,153.0,145.7,0.676,1215495.5,1215495.5,19964,0,0,0,L,1122011218,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831224,294862.00
03/17/2019 10:00,2,4.984,ACTIVE,217.80,357.98,60.006,1552831204,"201051344000983","174011545737251",31.71,9.70,0,334.84,394.65,160.0,152.5,0.751,1233730.3,1233730.3,11726,0,0,0,L,1122011218,1,123.81,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831225,294863.00
03/17/2019 10:00,2,4.943,ACTIVE,216.45,352.57,60.012,1552831204,"201051344001203","174011545737251",31.33,14.70,0,333.03,392.25,156.8,149.4,0.725,1223075.9,1223075.9,20013,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831226,294864.00
03/17/2019 10:00,2,4.928,ACTIVE,215.32,354.37,59.964,1552831204,"201051344001230","174011545737251",31.25,17.80,0,333.33,393.75,155.9,148.6,0.716,1220294.8,1220294.8,19826,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831227,294865.00
03/17/2019 10:00,2,4.719,ACTIVE,215.32,355.88,59.975,1552831204,"201051344000646","174011545737251",31.61,15.30,0,333.63,390.74,151.0,143.8,0.712,1213333.8,1213333.8,19983,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831228,294866.00
03/17/2019 10:00,2,5.027,ACTIVE,216.90,356.48,60.006,1552831204,"201051344000867","174011545737251",31.09,13.30,0,332.43,391.04,158.3,150.9,0.720,1211302.4,1211302.4,43904,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831229,294867.00
03/17/2019 10:00,2,5.057,ACTIVE,217.13,357.38,60.012,1552831204,"201051344000633","174011545737251",30.75,19.30,0,333.93,390.44,157.5,150.1,0.738,1210076.5,1210076.5,43956,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831230,294868.00
03/17/2019 10:00,2,4.988,ACTIVE,215.54,354.67,59.959,1552831204,"201051344000955","174011545737251",31.23,14.00,0,333.03,391.34,157.9,150.5,0.742,1232891.1,1232891.1,20004,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831231,294869.00
03/17/2019 10:00,2,5.047,ACTIVE,217.13,356.78,60.022,1552831204,"201051344000648","174011545737251",31.23,10.30,0,333.63,391.94,159.5,152.0,0.729,1223888.1,1223888.1,43462,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831232,294870.00
03/17/2019 10:00,2,5.162,ACTIVE,217.58,357.98,60.028,1552831204,"201051344000645","174011545737251",31.07,10.30,0,335.44,392.55,162.4,154.8,0.729,1228492.5,1228492.5,43421,0,0,0,L,1122011218,1,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831233,294871.00
03/17/2019 10:00,2,5.039,ACTIVE,217.58,357.98,60.012,1552831204,"201051344000569","174011545737251",31.63,7.70,0,336.04,395.85,161.5,154.0,0.747,1244445.0,1244445.0,11644,0,0,0,L,1122011218,1,123.14,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831234,294872.00
03/17/2019 10:00,2,5.166,ACTIVE,217.80,364.59,60.006,1552831204,"179051228000119","174011545737251",31.73,12.70,0,336.04,397.96,165.8,158.1,0.787,32158.3,32158.3,11719,0,0,0,L,46974696,1,123.81,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552831235,294873.00
03/17/2019 10:15,2,5.586,ACTIVE,218.26,360.08,60.001,1552832104,"201051344000579","174011545737251",30.75,15.80,0,338.14,400.66,173.8,165.9,0.804,1244343.2,1244343.2,12095,0,0,0,L,1122011218,1,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832105,294874.00
03/17/2019 10:15,2,5.453,ACTIVE,216.22,355.28,59.975,1552832104,"201051344001025","174011545737251",31.05,17.80,0,331.53,396.15,171.5,163.6,0.760,1226851.4,1226851.4,20016,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832106,294875.00
03/17/2019 10:15,2,5.545,ACTIVE,216.22,357.68,60.001,1552832104,"201051344001093","174011545737251",31.15,16.70,0,330.93,395.55,174.9,166.9,0.795,1211043.0,1211043.0,20034,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832107,294876.00
03/17/2019 10:15,2,5.547,ACTIVE,218.03,357.98,59.996,1552832104,"201051344000458","174011545737251",31.35,15.80,0,334.84,400.06,176.0,168.0,0.800,1227639.5,1227639.5,11833,0,0,0,L,1122011218,1,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832108,294877.00
03/17/2019 10:15,2,5.492,ACTIVE,215.09,354.97,60.006,1552832104,"201051344000890","174011545737251",30.71,22.30,0,333.03,395.25,170.8,163.0,0.791,1225590.7,1225590.7,19965,0,0,0,L,1122011218,1,123.81,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832109,294878.00
03/17/2019 10:15,2,5.727,ACTIVE,218.03,355.88,60.012,1552832104,"201051344000988","174011545737251",20.14,10.30,0,336.34,382.63,116.7,110.7,0.530,951857.9,951857.9,12186,0,0,0,L,1122011218,1,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832110,294879.00
03/17/2019 10:15,2,5.418,ACTIVE,216.45,356.48,59.985,1552832104,"201051344000582","174011545737251",30.61,13.00,0,331.53,394.35,168.0,160.2,0.765,1205056.2,1205056.2,19935,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832111,294880.00
03/17/2019 10:15,2,5.668,ACTIVE,216.90,358.58,59.990,1552832104,"201051344000868","174011545737251",31.01,11.00,0,331.53,397.05,178.0,169.9,0.804,1212707.9,1212707.9,43882,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832112,294881.00
03/17/2019 10:15,2,5.676,ACTIVE,218.26,361.59,60.001,1552832104,"201051344000576","174011545737251",31.01,10.30,0,334.24,402.16,178.2,170.1,0.818,1230944.5,1230944.5,15919,0,0,0,L,1122011218,1,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832113,294882.00
03/17/2019 10:15,2,5.650,ACTIVE,218.48,359.78,60.001,1552832104,"201051344001158","174011545737251",30.40,12.70,0,337.84,400.96,173.9,165.9,0.800,1208159.2,1208159.2,12141,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832114,294883.00
03/17/2019 10:15,2,5.439,ACTIVE,216.22,356.18,59.948,1552832104,"201051344000917","174011545737251",30.97,17.50,0,330.93,394.35,170.8,162.9,0.809,1222988.6,1222988.6,19811,0,0,0,L,1122011218,1,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832115,294884.00
03/17/2019 10:15,2,5.408,ACTIVE,215.54,348.66,60.001,1552832104,"201051344000417","174011545737251",19.98,20.00,0,331.53,379.32,109.4,103.7,0.508,987127.9,987127.9,20032,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832116,294885.00
03/17/2019 10:15,2,5.494,ACTIVE,215.09,357.98,59.996,1552832104,"201051344000685","174011545737251",30.53,16.70,0,331.83,394.65,169.8,162.0,0.813,1227545.2,1227545.2,20020,0,0,0,L,1122011218,1,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832116,294886.00
03/17/2019 10:15,2,5.492,ACTIVE,216.45,358.58,60.012,1552832104,"201051344000651","174011545737251",30.83,12.00,0,331.83,394.65,171.4,163.5,0.800,1220105.9,1220105.9,20001,0,0,0,L,1122011218,1,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832117,294887.00
03/17/2019 10:15,2,5.635,ACTIVE,216.22,357.98,60.017,1552832104,"201051344000594","174011545737251",30.59,19.00,0,330.93,396.15,174.5,166.5,0.800,1233729.7,1233729.7,43832,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832118,294888.00
03/17/2019 10:15,2,5.705,ACTIVE,218.26,360.99,59.980,1552832104,"201051344000469","174011545737251",30.99,8.50,0,336.64,402.77,179.0,170.8,0.835,1212240.7,1212240.7,12125,0,0,0,L,1122011218,1,123.36,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832119,294889.00
03/17/2019 10:15,2,5.410,ACTIVE,216.22,355.88,60.001,1552832104,"201051344000585","174011545737251",30.99,15.50,0,331.23,393.75,169.8,162.0,0.773,1232881.0,1232881.0,20056,0,0,0,L,1122011218,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832120,294890.00
03/17/2019 10:15,2,5.602,ACTIVE,218.71,361.59,60.012,1552832104,"201051344000853","174011545737251",31.61,13.70,0,337.84,401.26,179.3,171.1,0.813,1235536.4,1235536.4,11721,0,0,0,L,1122011218,1,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832121,294891.00
03/17/2019 10:15,2,5.471,ACTIVE,215.32,357.38,60.017,1552832104,"201051344001145","174011545737251",30.73,17.00,0,332.43,394.65,170.2,162.4,0.791,1235829.6,1235829.6,19973,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832122,294892.00
03/17/2019 10:15,2,5.533,ACTIVE,215.77,358.28,60.006,1552832104,"201051344000438","174011545737251",30.51,17.00,0,331.83,394.65,171.0,163.1,0.787,1228504.0,1228504.0,20012,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832123,294893.00
03/17/2019 10:15,2,5.408,ACTIVE,216.00,356.18,60.028,1552832104,"201051344001135","174011545737251",30.91,17.50,0,331.23,395.25,169.2,161.4,0.765,1215533.9,1215533.9,19965,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832124,294894.00
03/17/2019 10:15,2,5.576,ACTIVE,218.03,360.38,60.012,1552832104,"201051344000983","174011545737251",31.41,10.70,0,334.54,401.26,177.3,169.2,0.840,1233770.5,1233770.5,11727,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832125,294895.00
03/17/2019 10:15,2,5.498,ACTIVE,216.22,356.48,60.017,1552832104,"201051344001203","174011545737251",31.15,18.00,0,332.13,394.95,173.3,165.4,0.809,1223115.2,1223115.2,20014,0,0,0,L,1122011218,1,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832126,294896.00
03/17/2019 10:15,2,5.480,ACTIVE,215.09,356.18,60.006,1552832104,"201051344001230","174011545737251",30.97,21.50,0,332.73,395.85,171.9,164.0,0.795,1220333.9,1220333.9,19827,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832127,294897.00
03/17/2019 10:15,2,5.373,ACTIVE,215.09,355.28,59.969,1552832104,"201051344000646","174011545737251",30.75,18.70,0,332.13,394.95,167.3,159.6,0.795,1213371.7,1213371.7,19984,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832128,294898.00
03/17/2019 10:15,2,5.570,ACTIVE,217.13,356.48,60.017,1552832104,"201051344000867","174011545737251",30.99,14.00,0,332.13,395.85,174.8,166.8,0.787,1211342.1,1211342.1,43905,0,0,0,L,1122011218,1,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832129,294899.00
03/17/2019 10:15,2,5.605,ACTIVE,217.35,360.69,60.006,1552832104,"201051344000633","174011545737251",30.63,22.80,0,335.74,398.86,173.8,165.8,0.813,1210116.1,1210116.1,43957,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832130,294900.00
03/17/2019 10:15,2,5.566,ACTIVE,215.09,356.48,60.006,1552832104,"201051344000955","174011545737251",30.77,16.30,0,333.03,395.85,173.4,165.5,0.822,1232930.6,1232930.6,20005,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832131,294901.00
03/17/2019 10:15,2,5.639,ACTIVE,217.58,360.08,60.012,1552832104,"201051344000648","174011545737251",30.85,12.00,0,337.24,401.56,176.2,168.1,0.804,1223928.1,1223928.1,43463,0,0,0,L,1122011218,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832132,294902.00
03/17/2019 10:15,2,5.723,ACTIVE,218.03,359.18,60.006,1552832104,"201051344000645","174011545737251",30.91,12.30,0,337.54,401.86,179.0,170.9,0.809,1228533.3,1228533.3,43422,0,0,0,L,1122011218,1,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832132,294903.00
03/17/2019 10:15,2,5.605,ACTIVE,217.80,360.99,60.028,1552832104,"201051344000569","174011545737251",31.57,9.70,0,337.24,401.86,179.2,171.1,0.818,1244485.6,1244485.6,11645,0,0,0,L,1122011218,1,123.14,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832133,294904.00
03/17/2019 10:15,2,5.781,ACTIVE,217.80,366.70,60.006,1552832104,"179051228000119","174011545737251",31.35,15.00,0,336.04,402.46,183.5,175.2,0.862,32200.0,32200.0,11720,0,0,0,L,46974696,1,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552832134,294905.00
03/17/2019 10:30,2,6.166,ACTIVE,218.93,363.69,60.017,1552833004,"201051344000579","174011545737251",30.30,16.70,0,337.84,405.47,189.1,180.6,0.893,1244386.4,1244386.4,12096,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833005,294906.00
03/17/2019 10:30,2,5.963,ACTIVE,216.67,359.18,60.054,1552833004,"201051344001025","174011545737251",31.03,19.80,0,331.23,399.16,187.3,178.9,0.844,1226894.1,1226894.1,20017,0,0,0,L,1122011218,1,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833006,294907.00
03/17/2019 10:30,2,6.092,ACTIVE,216.90,359.48,60.028,1552833004,"201051344001093","174011545737251",30.87,19.00,0,330.63,400.36,190.3,181.8,0.857,1211086.6,1211086.6,20035,0,0,0,L,1122011218,1,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833007,294908.00
03/17/2019 10:30,2,6.164,ACTIVE,218.71,361.59,60.022,1552833004,"201051344000458","174011545737251",30.77,19.00,0,335.44,405.77,192.2,183.6,0.871,1227683.4,1227683.4,11834,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833008,294909.00
03/17/2019 10:30,2,5.986,ACTIVE,215.77,358.58,60.022,1552833004,"201051344000890","174011545737251",30.65,24.00,0,331.83,400.06,185.9,177.5,0.840,1225633.2,1225633.2,19966,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833009,294910.00
03/17/2019 10:30,2,6.232,ACTIVE,218.71,357.68,60.028,1552833004,"201051344000988","174011545737251",20.10,11.70,0,338.44,386.53,126.9,120.5,0.588,951886.8,951886.8,12187,0,0,0,L,1122011218,1,123.81,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833010,294911.00
03/17/2019 10:30,2,5.941,ACTIVE,217.13,360.69,60.001,1552833004,"201051344000582","174011545737251",30.55,14.30,0,329.73,400.06,183.9,175.6,0.831,1205098.1,1205098.1,19936,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833011,294912.00
03/17/2019 10:30,2,6.246,ACTIVE,217.58,361.89,60.022,1552833004,"201051344000868","174011545737251",30.61,12.70,0,333.03,403.97,193.6,185.0,0.875,1212752.2,1212752.2,43883,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833012,294913.00
03/17/2019 10:30,2,6.162,ACTIVE,218.93,363.99,60.038,1552833004,"201051344000576","174011545737251",31.11,12.00,0,336.34,406.97,194.0,185.4,0.871,1230988.9,1230988.9,15920,0,0,0,L,1122011218,1,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833013,294914.00
03/17/2019 10:30,2,6.154,ACTIVE,218.93,360.69,60.001,1552833004,"201051344001158","174011545737251",30.36,15.30,0,337.24,405.77,189.1,180.6,0.871,1208202.5,1208202.5,12142,0,0,0,L,1122011218,1,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833014,294915.00
03/17/2019 10:30,2,5.887,ACTIVE,216.90,358.58,60.028,1552833004,"201051344000917","174011545737251",31.13,18.30,0,330.63,398.56,185.6,177.2,0.871,1223031.1,1223031.1,19812,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833015,294916.00
03/17/2019 10:30,2,5.859,ACTIVE,216.00,350.17,60.022,1552833004,"201051344000417","174011545737251",20.06,23.30,0,333.33,379.02,119.1,113.0,0.552,987154.9,987154.9,20033,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833016,294917.00
03/17/2019 10:30,2,6.062,ACTIVE,215.54,358.58,60.033,1552833004,"201051344000685","174011545737251",30.14,18.30,0,330.93,398.56,185.0,176.7,0.884,1227587.5,1227587.5,20021,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833017,294918.00
03/17/2019 10:30,2,5.998,ACTIVE,217.13,359.48,60.022,1552833004,"201051344000651","174011545737251",30.79,14.30,0,331.83,399.46,186.9,178.5,0.849,1220148.7,1220148.7,20002,0,0,0,L,1122011218,1,124.94,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833018,294919.00
03/17/2019 10:30,2,6.221,ACTIVE,216.90,360.99,60.022,1552833004,"201051344000594","174011545737251",30.14,22.00,0,330.33,400.66,189.7,181.2,0.871,1233773.1,1233773.1,43833,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833019,294920.00
03/17/2019 10:30,2,6.182,ACTIVE,218.93,363.09,60.022,1552833004,"201051344000469","174011545737251",31.17,10.00,0,337.24,408.18,195.3,186.5,0.910,1212285.3,1212285.3,12126,0,0,0,L,1122011218,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833020,294921.00
03/17/2019 10:30,2,5.891,ACTIVE,217.13,359.78,60.022,1552833004,"201051344000585","174011545737251",31.07,17.50,0,330.93,397.96,185.3,176.9,0.849,1232923.3,1232923.3,20057,0,0,0,L,1122011218,1,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833021,294922.00
03/17/2019 10:30,2,6.225,ACTIVE,219.16,363.99,60.028,1552833004,"201051344000853","174011545737251",31.01,13.30,0,336.94,406.97,195.5,186.8,0.906,1235581.1,1235581.1,11722,0,0,0,L,1122011218,1,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833021,294923.00
03/17/2019 10:30,2,6.059,ACTIVE,215.54,358.88,60.022,1552833004,"201051344001145","174011545737251",30.24,18.30,0,331.23,399.16,185.4,177.0,0.853,1235871.9,1235871.9,19974,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833022,294924.00
03/17/2019 10:30,2,6.006,ACTIVE,216.45,359.18,60.012,1552833004,"201051344000438","174011545737251",30.57,19.50,0,330.93,398.56,186.0,177.6,0.844,1228546.6,1228546.6,20013,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833023,294925.00
03/17/2019 10:30,2,5.996,ACTIVE,216.67,358.88,60.033,1552833004,"201051344001135","174011545737251",30.34,20.30,0,330.93,397.05,184.2,175.9,0.822,1215576.1,1215576.1,19966,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833024,294926.00
03/17/2019 10:30,2,6.094,ACTIVE,218.71,362.49,60.006,1552833004,"201051344000983","174011545737251",31.33,12.30,0,337.54,406.97,193.2,184.6,0.893,1233814.7,1233814.7,11728,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833025,294927.00
03/17/2019 10:30,2,6.023,ACTIVE,216.90,359.78,60.017,1552833004,"201051344001203","174011545737251",31.01,19.80,0,332.13,399.76,189.3,180.8,0.884,1223158.4,1223158.4,20015,0,0,0,L,1122011218,1,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833026,294928.00
03/17/2019 10:30,2,5.977,ACTIVE,215.54,357.68,60.017,1552833004,"201051344001230","174011545737251",30.99,23.30,0,332.13,400.66,187.4,178.9,0.866,1220376.7,1220376.7,19828,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833027,294929.00
03/17/2019 10:30,2,5.891,ACTIVE,215.77,357.08,60.006,1552833004,"201051344000646","174011545737251",30.49,22.30,0,330.63,398.86,181.9,173.6,0.840,1213413.3,1213413.3,19985,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833028,294930.00
03/17/2019 10:30,2,6.082,ACTIVE,217.80,360.38,60.006,1552833004,"201051344000867","174011545737251",30.85,16.30,0,335.44,403.67,189.9,181.3,0.857,1211385.7,1211385.7,43906,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833029,294931.00
03/17/2019 10:30,2,6.219,ACTIVE,217.80,360.99,60.038,1552833004,"201051344000633","174011545737251",30.08,24.50,0,337.24,404.87,189.4,180.9,0.875,1210159.3,1210159.3,43958,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833030,294932.00
03/17/2019 10:30,2,6.092,ACTIVE,215.77,358.58,60.017,1552833004,"201051344000955","174011545737251",30.51,18.70,0,331.83,399.76,188.2,179.7,0.888,1232973.6,1232973.6,20006,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833031,294933.00
03/17/2019 10:30,2,6.258,ACTIVE,218.03,361.29,59.964,1552833004,"201051344000648","174011545737251",30.30,14.70,0,337.54,406.37,192.0,183.4,0.871,1223972.0,1223972.0,43464,0,0,0,L,1122011218,1,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833032,294934.00
03/17/2019 10:30,2,6.320,ACTIVE,218.48,361.89,59.996,1552833004,"201051344000645","174011545737251",30.51,14.30,0,338.14,406.97,195.3,186.6,0.871,1228577.9,1228577.9,43423,0,0,0,L,1122011218,1,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833033,294935.00
03/17/2019 10:30,2,6.189,ACTIVE,218.48,363.09,59.964,1552833004,"201051344000569","174011545737251",31.21,12.30,0,337.24,406.67,195.7,187.0,0.906,1244530.3,1244530.3,11646,0,0,0,L,1122011218,1,123.59,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833034,294936.00
03/17/2019 10:30,2,6.311,ACTIVE,218.48,368.50,60.012,1552833004,"179051228000119","174011545737251",31.19,16.70,0,336.34,406.97,199.3,190.5,0.924,32245.6,32245.6,11721,0,0,0,L,46974696,1,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833035,294937.00
03/17/2019 10:45,2,6.654,ACTIVE,219.39,364.59,59.996,1552833904,"201051344000579","174011545737251",30.08,18.70,0,337.54,409.38,202.7,193.7,0.928,1244433.2,1244433.2,12097,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833905,294938.00
03/17/2019 10:45,2,6.523,ACTIVE,217.13,360.08,60.017,1552833904,"201051344001025","174011545737251",30.42,22.00,0,330.63,403.07,200.9,192.0,0.897,1226940.5,1226940.5,20018,0,0,0,L,1122011218,1,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833906,294939.00
03/17/2019 10:45,2,6.584,ACTIVE,217.13,362.19,60.028,1552833904,"201051344001093","174011545737251",30.65,19.80,0,330.63,404.57,204.4,195.4,0.919,1211133.8,1211133.8,20036,0,0,0,L,1122011218,1,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833907,294940.00
03/17/2019 10:45,2,6.660,ACTIVE,218.93,362.49,60.012,1552833904,"201051344000458","174011545737251",30.61,20.00,0,333.03,412.38,206.5,197.4,0.937,1227730.9,1227730.9,11835,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833908,294941.00
03/17/2019 10:45,2,6.564,ACTIVE,216.00,358.28,60.038,1552833904,"201051344000890","174011545737251",30.04,26.00,0,330.63,403.97,199.8,190.9,0.946,1225679.3,1225679.3,19967,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833909,294942.00
03/17/2019 10:45,2,6.875,ACTIVE,219.16,359.18,60.017,1552833904,"201051344000988","174011545737251",19.56,13.00,0,337.84,389.54,136.2,129.6,0.605,951918.1,951918.1,12188,0,0,0,L,1122011218,1,124.04,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833910,294943.00
03/17/2019 10:45,2,6.352,ACTIVE,217.35,359.78,60.006,1552833904,"201051344000582","174011545737251",30.63,15.50,0,330.93,403.67,196.9,188.2,0.893,1205143.6,1205143.6,19937,0,0,0,L,1122011218,1,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833911,294944.00
03/17/2019 10:45,2,6.779,ACTIVE,217.58,360.99,60.017,1552833904,"201051344000868","174011545737251",30.34,14.00,0,332.43,409.68,208.2,199.0,0.941,1212800.3,1212800.3,43884,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833912,294945.00
03/17/2019 10:45,2,6.740,ACTIVE,219.16,364.59,60.017,1552833904,"201051344000576","174011545737251",30.53,14.70,0,336.04,411.18,208.5,199.3,0.941,1231037.0,1231037.0,15921,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833913,294946.00
03/17/2019 10:45,2,6.668,ACTIVE,219.39,362.49,60.022,1552833904,"201051344001158","174011545737251",30.02,15.80,0,336.64,409.68,202.6,193.6,0.941,1208249.3,1208249.3,12143,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833914,294947.00
03/17/2019 10:45,2,6.461,ACTIVE,217.13,359.78,59.975,1552833904,"201051344000917","174011545737251",30.55,20.70,0,329.73,403.07,199.7,190.8,0.941,1223077.3,1223077.3,19813,0,0,0,L,1122011218,1,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833915,294948.00
03/17/2019 10:45,2,6.309,ACTIVE,216.45,352.57,60.049,1552833904,"201051344000417","174011545737251",19.94,25.50,0,332.43,381.73,127.4,121.1,0.601,987184.2,987184.2,20034,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833916,294949.00
03/17/2019 10:45,2,6.523,ACTIVE,215.77,359.18,60.043,1552833904,"201051344000685","174011545737251",30.00,20.70,0,330.63,402.77,198.2,189.4,0.963,1227633.2,1227633.2,20022,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833916,294950.00
03/17/2019 10:45,2,6.584,ACTIVE,217.35,360.08,59.990,1552833904,"201051344000651","174011545737251",30.06,15.50,0,331.83,406.67,200.3,191.4,0.910,1220195.0,1220195.0,20003,0,0,0,L,1122011218,1,124.94,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833917,294951.00
03/17/2019 10:45,2,6.742,ACTIVE,217.13,360.08,60.012,1552833904,"201051344000594","174011545737251",29.76,24.30,0,330.03,404.87,203.0,194.0,0.924,1233820.0,1233820.0,43834,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833918,294952.00
03/17/2019 10:45,2,6.799,ACTIVE,219.39,362.79,60.022,1552833904,"201051344000469","174011545737251",30.42,11.00,0,336.64,412.38,209.3,200.1,0.977,1212333.6,1212333.6,12127,0,0,0,L,1122011218,1,123.81,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833919,294953.00
03/17/2019 10:45,2,6.375,ACTIVE,217.35,360.08,60.022,1552833904,"201051344000585","174011545737251",30.89,19.80,0,330.93,402.46,199.3,190.5,0.910,1232969.3,1232969.3,20058,0,0,0,L,1122011218,1,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833920,294954.00
03/17/2019 10:45,2,6.705,ACTIVE,219.61,366.10,60.038,1552833904,"201051344000853","174011545737251",30.97,16.00,0,335.74,409.98,210.2,201.0,0.959,1235629.6,1235629.6,11723,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833921,294955.00
03/17/2019 10:45,2,6.535,ACTIVE,216.00,357.08,60.022,1552833904,"201051344001145","174011545737251",30.06,21.00,0,329.73,402.77,198.8,190.0,0.915,1235917.8,1235917.8,19975,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833922,294956.00
03/17/2019 10:45,2,6.506,ACTIVE,216.67,359.78,59.985,1552833904,"201051344000438","174011545737251",30.22,21.80,0,330.33,403.97,199.0,190.2,0.919,1228592.5,1228592.5,20014,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833923,294957.00
03/17/2019 10:45,2,6.441,ACTIVE,216.90,359.78,60.012,1552833904,"201051344001135","174011545737251",30.34,22.50,0,330.33,400.96,197.9,189.1,0.879,1215621.7,1215621.7,19967,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833924,294958.00
03/17/2019 10:45,2,6.732,ACTIVE,218.93,363.99,60.017,1552833904,"201051344000983","174011545737251",30.49,14.00,0,336.64,411.78,207.9,198.7,0.955,1233862.6,1233862.6,11729,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833925,294959.00
03/17/2019 10:45,2,6.594,ACTIVE,217.35,360.38,60.028,1552833904,"201051344001203","174011545737251",30.45,22.30,0,332.13,403.67,203.3,194.3,0.941,1223205.3,1223205.3,20016,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833926,294960.00
03/17/2019 10:45,2,6.586,ACTIVE,215.77,358.58,60.017,1552833904,"201051344001230","174011545737251",30.16,24.50,0,330.03,405.17,201.3,192.4,0.946,1220423.1,1220423.1,19829,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833927,294961.00
03/17/2019 10:45,2,6.422,ACTIVE,216.00,358.58,59.996,1552833904,"201051344000646","174011545737251",30.00,25.30,0,330.33,402.16,195.0,186.3,0.910,1213458.2,1213458.2,19986,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833928,294962.00
03/17/2019 10:45,2,6.717,ACTIVE,218.03,361.89,60.012,1552833904,"201051344000867","174011545737251",30.02,18.00,0,337.24,409.38,203.9,194.9,0.919,1211432.7,1211432.7,43907,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833929,294963.00
03/17/2019 10:45,2,6.758,ACTIVE,218.03,363.69,60.006,1552833904,"201051344000633","174011545737251",29.58,26.50,0,334.24,409.38,202.4,193.4,0.955,1210206.1,1210206.1,43959,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833929,294964.00
03/17/2019 10:45,2,6.635,ACTIVE,216.00,362.19,60.054,1552833904,"201051344000955","174011545737251",29.80,21.80,0,330.93,403.37,200.1,191.2,0.963,1233020.0,1233020.0,20007,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833930,294965.00
03/17/2019 10:45,2,6.672,ACTIVE,218.48,363.09,60.022,1552833904,"201051344000648","174011545737251",30.38,15.80,0,337.54,411.18,205.2,196.1,0.959,1224019.5,1224019.5,43465,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833931,294966.00
03/17/2019 10:45,2,6.867,ACTIVE,218.71,362.79,60.017,1552833904,"201051344000645","174011545737251",30.08,15.50,0,337.54,411.18,209.1,199.9,0.928,1228626.2,1228626.2,43424,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833932,294967.00
03/17/2019 10:45,2,6.717,ACTIVE,218.71,364.59,60.012,1552833904,"201051344000569","174011545737251",30.89,13.30,0,336.34,411.78,210.2,200.9,0.972,1244578.7,1244578.7,11647,0,0,0,L,1122011218,1,123.59,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833933,294968.00
03/17/2019 10:45,2,6.881,ACTIVE,218.93,370.60,60.022,1552833904,"179051228000119","174011545737251",30.61,18.70,0,335.74,411.18,213.3,204.0,0.999,32262.4,32262.4,11722,0,0,0,L,46974696,1,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552833934,294969.00
03/17/2019 11:00,2,7.150,ACTIVE,220.06,366.10,60.038,1552834805,"201051344000579","174011545737251",29.38,22.80,0,336.04,411.48,212.8,203.4,0.968,1244482.8,1244482.8,12098,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834806,294970.00
03/17/2019 11:00,2,6.947,ACTIVE,217.35,360.69,60.028,1552834805,"201051344001025","174011545737251",30.10,25.50,0,330.03,409.68,211.7,202.4,0.950,1226989.7,1226989.7,20019,0,0,0,L,1122011218,1,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834807,294971.00
03/17/2019 11:00,2,7.123,ACTIVE,217.58,363.69,60.017,1552834805,"201051344001093","174011545737251",29.72,22.30,0,330.33,411.18,214.4,205.0,0.977,1211183.8,1211183.8,20037,0,0,0,L,1122011218,1,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834808,294972.00
03/17/2019 11:00,2,7.215,ACTIVE,219.61,366.10,60.012,1552834805,"201051344000458","174011545737251",29.70,21.80,0,335.74,414.19,217.0,207.5,0.990,1227781.4,1227781.4,11836,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834809,294973.00
03/17/2019 11:00,2,7.012,ACTIVE,216.22,357.38,60.012,1552834805,"201051344000890","174011545737251",29.36,29.80,0,330.33,406.07,208.4,199.3,0.941,1225728.0,1225728.0,19968,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834810,294974.00
03/17/2019 11:00,2,7.289,ACTIVE,219.61,360.08,59.980,1552834805,"201051344000988","174011545737251",19.32,15.50,0,336.94,391.34,142.8,135.9,0.645,951951.2,951951.2,12189,0,0,0,L,1122011218,1,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834810,294975.00
03/17/2019 11:00,2,6.969,ACTIVE,217.58,362.49,60.012,1552834805,"201051344000582","174011545737251",29.34,18.70,0,330.93,409.68,207.1,197.9,0.941,1205191.8,1205191.8,19938,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834811,294976.00
03/17/2019 11:00,2,7.305,ACTIVE,218.26,363.99,60.017,1552834805,"201051344000868","174011545737251",29.72,16.00,0,336.34,414.49,219.8,210.2,0.981,1212851.4,1212851.4,43885,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834812,294977.00
03/17/2019 11:00,2,7.156,ACTIVE,219.61,368.20,60.017,1552834805,"201051344000576","174011545737251",30.34,17.00,0,335.44,414.79,219.8,210.2,1.008,1231088.0,1231088.0,15922,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834813,294978.00
03/17/2019 11:00,2,7.238,ACTIVE,219.84,367.60,60.017,1552834805,"201051344001158","174011545737251",29.02,19.00,0,335.14,412.38,212.6,203.3,0.963,1208298.8,1208298.8,12144,0,0,0,L,1122011218,1,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834814,294979.00
03/17/2019 11:00,2,7.031,ACTIVE,217.35,362.19,60.028,1552834805,"201051344000917","174011545737251",29.50,23.00,0,330.03,406.07,209.9,200.7,0.986,1223126.1,1223126.1,19814,0,0,0,L,1122011218,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834815,294980.00
03/17/2019 11:00,2,6.750,ACTIVE,216.67,353.77,60.022,1552834805,"201051344000417","174011545737251",19.54,27.80,0,332.43,383.53,133.6,127.0,0.628,987215.2,987215.2,20035,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834816,294981.00
03/17/2019 11:00,2,7.014,ACTIVE,216.00,361.59,60.017,1552834805,"201051344000685","174011545737251",29.34,22.80,0,329.73,405.17,208.5,199.3,0.999,1227681.7,1227681.7,20023,0,0,0,L,1122011218,1,124.49,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834817,294982.00
03/17/2019 11:00,2,7.016,ACTIVE,217.58,361.59,60.049,1552834805,"201051344000651","174011545737251",29.66,18.00,0,336.34,410.28,210.7,201.4,0.950,1220244.0,1220244.0,20004,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834818,294983.00
03/17/2019 11:00,2,7.006,ACTIVE,217.80,363.09,60.012,1552834805,"201051344000594","174011545737251",30.06,27.80,0,329.73,413.29,212.9,203.6,0.977,1233869.7,1233869.7,43835,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834819,294984.00
03/17/2019 11:00,2,7.232,ACTIVE,220.06,368.20,60.006,1552834805,"201051344000469","174011545737251",30.16,13.00,0,333.93,414.79,220.8,211.2,1.025,1212385.0,1212385.0,12128,0,0,0,L,1122011218,1,124.27,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834820,294985.00
03/17/2019 11:00,2,6.891,ACTIVE,217.58,362.49,60.006,1552834805,"201051344000585","174011545737251",30.18,23.00,0,331.83,409.38,210.6,201.3,0.959,1233018.2,1233018.2,20059,0,0,0,L,1122011218,1,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834821,294986.00
03/17/2019 11:00,2,7.174,ACTIVE,220.29,367.60,60.017,1552834805,"201051344000853","174011545737251",30.55,19.00,0,335.14,414.19,221.9,212.2,1.016,1235681.2,1235681.2,11724,0,0,0,L,1122011218,1,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834822,294987.00
03/17/2019 11:00,2,6.980,ACTIVE,216.22,359.18,60.006,1552834805,"201051344001145","174011545737251",29.58,23.30,0,328.82,406.07,209.2,200.0,0.972,1235966.5,1235966.5,19976,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834823,294988.00
03/17/2019 11:00,2,6.984,ACTIVE,216.90,360.69,60.006,1552834805,"201051344000438","174011545737251",29.48,24.00,0,330.33,405.47,208.5,199.3,0.959,1228641.1,1228641.1,20015,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834824,294989.00
03/17/2019 11:00,2,6.885,ACTIVE,217.13,361.29,60.006,1552834805,"201051344001135","174011545737251",29.86,25.00,0,330.63,406.07,208.2,199.0,0.946,1215670.2,1215670.2,19968,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834825,294990.00
03/17/2019 11:00,2,7.082,ACTIVE,219.61,367.60,60.012,1552834805,"201051344000983","174011545737251",30.55,16.70,0,335.44,415.09,219.1,209.5,1.016,1233913.6,1233913.6,11730,0,0,0,L,1122011218,1,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834826,294991.00
03/17/2019 11:00,2,7.094,ACTIVE,217.58,362.49,60.028,1552834805,"201051344001203","174011545737251",29.74,24.80,0,332.43,408.78,213.8,204.4,0.990,1223255.0,1223255.0,20017,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834826,294992.00
03/17/2019 11:00,2,6.955,ACTIVE,216.00,361.29,59.975,1552834805,"201051344001230","174011545737251",30.00,28.30,0,330.33,407.87,211.3,202.0,0.981,1220472.2,1220472.2,19830,0,0,0,L,1122011218,1,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834827,294993.00
03/17/2019 11:00,2,6.875,ACTIVE,216.22,360.99,60.017,1552834805,"201051344000646","174011545737251",29.50,28.80,0,329.73,405.77,205.4,196.3,0.963,1213506.0,1213506.0,19987,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834828,294994.00
03/17/2019 11:00,2,7.299,ACTIVE,218.48,365.19,60.001,1552834805,"201051344000867","174011545737251",29.12,21.00,0,336.04,413.29,215.2,205.8,0.968,1211482.7,1211482.7,43908,0,0,0,L,1122011218,1,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834829,294995.00
03/17/2019 11:00,2,7.225,ACTIVE,218.48,365.19,59.996,1552834805,"201051344000633","174011545737251",29.24,28.50,0,332.73,415.09,213.8,204.4,1.003,1210255.8,1210255.8,43960,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834830,294996.00
03/17/2019 11:00,2,7.062,ACTIVE,216.22,361.59,60.033,1552834805,"201051344000955","174011545737251",29.36,25.80,0,329.73,405.77,210.0,200.7,0.981,1233068.9,1233068.9,20008,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834831,294997.00
