ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 11:00,2,7.121,ACTIVE,218.93,366.70,59.996,1552834805,"201051344000648","174011545737251",30.02,19.00,0,336.34,415.39,216.3,206.8,0.986,1224069.8,1224069.8,43466,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834832,294998.00
03/17/2019 11:00,2,7.432,ACTIVE,219.39,366.10,59.996,1552834805,"201051344000645","174011545737251",29.28,19.30,0,336.64,413.89,220.4,210.8,0.963,1228677.3,1228677.3,43425,0,0,0,L,1122011218,1,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834833,294999.00
03/17/2019 11:00,2,7.230,ACTIVE,219.61,365.19,60.022,1552834805,"201051344000569","174011545737251",30.40,16.00,0,334.84,415.69,222.5,212.9,1.016,1244630.4,1244630.4,11648,0,0,0,L,1122011218,1,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834834,295000.00
03/17/2019 11:00,2,7.340,ACTIVE,219.39,374.21,59.996,1552834805,"179051228000119","174011545737251",30.36,20.30,0,336.64,420.20,225.6,215.8,1.065,32314.8,32314.8,11724,0,0,0,L,46974696,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552834835,295001.00
03/17/2019 11:15,2,7.627,ACTIVE,221.19,370.00,60.001,1552835704,"201051344000579","174011545737251",29.06,25.30,0,336.64,419.90,224.4,214.7,1.030,1244535.0,1244535.0,12099,0,0,0,L,1122011218,1,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835706,295002.00
03/17/2019 11:15,2,7.467,ACTIVE,218.03,365.49,60.017,1552835704,"201051344001025","174011545737251",29.66,27.50,0,330.63,415.39,224.3,214.6,0.999,1227041.7,1227041.7,20020,0,0,0,L,1122011218,1,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835707,295003.00
03/17/2019 11:15,2,7.564,ACTIVE,218.26,365.19,60.012,1552835704,"201051344001093","174011545737251",29.56,25.00,0,330.63,416.89,226.4,216.6,1.030,1211236.6,1211236.6,20038,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835707,295004.00
03/17/2019 11:15,2,7.672,ACTIVE,220.97,370.30,60.012,1552835704,"201051344000458","174011545737251",29.56,22.50,0,335.44,422.00,229.7,219.8,1.061,1227834.8,1227834.8,11837,0,0,0,L,1122011218,1,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835708,295005.00
03/17/2019 11:15,2,7.422,ACTIVE,217.13,363.99,60.022,1552835704,"201051344000890","174011545737251",29.36,32.20,0,330.03,413.89,220.4,210.9,1.021,1225779.3,1225779.3,19969,0,0,0,L,1122011218,1,124.94,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835709,295006.00
03/17/2019 11:15,2,7.758,ACTIVE,221.19,363.39,60.006,1552835704,"201051344000988","174011545737251",19.14,16.70,0,336.64,396.75,150.6,143.4,0.681,951986.0,951986.0,12190,0,0,0,L,1122011218,1,125.17,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835710,295007.00
03/17/2019 11:15,2,7.396,ACTIVE,218.26,364.59,60.022,1552835704,"201051344000582","174011545737251",29.24,20.00,0,330.63,415.69,218.9,209.4,0.981,1205242.9,1205242.9,19939,0,0,0,L,1122011218,1,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835711,295008.00
03/17/2019 11:15,2,7.775,ACTIVE,219.61,368.50,59.996,1552835704,"201051344000868","174011545737251",29.56,17.80,0,334.84,417.49,232.7,222.7,1.034,1212905.3,1212905.3,43886,0,0,0,L,1122011218,1,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835712,295009.00
03/17/2019 11:15,2,7.682,ACTIVE,220.97,370.30,60.006,1552835704,"201051344000576","174011545737251",29.76,19.00,0,335.74,422.60,231.6,221.6,1.056,1231141.9,1231141.9,15923,0,0,0,L,1122011218,1,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835713,295010.00
03/17/2019 11:15,2,7.723,ACTIVE,221.42,369.70,60.012,1552835704,"201051344001158","174011545737251",28.67,21.50,0,336.34,420.50,224.1,214.4,1.021,1208351.0,1208351.0,12145,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835714,295011.00
03/17/2019 11:15,2,7.477,ACTIVE,218.26,365.19,59.980,1552835704,"201051344000917","174011545737251",29.30,24.50,0,330.63,415.69,221.8,212.2,1.052,1223177.7,1223177.7,19815,0,0,0,L,1122011218,1,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835715,295012.00
03/17/2019 11:15,2,7.393,ACTIVE,217.13,355.58,60.012,1552835704,"201051344000417","174011545737251",18.85,30.00,0,332.13,389.84,141.1,134.2,0.667,987247.9,987247.9,20036,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835716,295013.00
03/17/2019 11:15,2,7.439,ACTIVE,216.67,363.09,60.012,1552835704,"201051344000685","174011545737251",29.20,24.80,0,330.63,413.29,219.9,210.3,1.047,1227732.9,1227732.9,20024,0,0,0,L,1122011218,1,125.17,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835717,295014.00
03/17/2019 11:15,2,7.455,ACTIVE,218.48,365.19,60.017,1552835704,"201051344000651","174011545737251",29.48,20.70,0,336.34,414.79,222.6,212.9,1.025,1220295.6,1220295.6,20005,0,0,0,L,1122011218,1,125.85,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835718,295015.00
03/17/2019 11:15,2,7.625,ACTIVE,218.93,365.19,60.012,1552835704,"201051344000594","174011545737251",29.28,30.00,0,332.73,417.49,226.2,216.4,1.025,1233922.2,1233922.2,43836,0,0,0,L,1122011218,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835719,295016.00
03/17/2019 11:15,2,7.736,ACTIVE,221.42,370.30,60.017,1552835704,"201051344000469","174011545737251",29.76,15.00,0,335.14,423.20,233.1,223.1,1.069,1212439.2,1212439.2,12129,0,0,0,L,1122011218,1,124.94,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835720,295017.00
03/17/2019 11:15,2,7.402,ACTIVE,218.48,363.99,60.006,1552835704,"201051344000585","174011545737251",29.84,24.50,0,332.13,415.09,223.7,214.0,1.016,1233070.0,1233070.0,20060,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835721,295018.00
03/17/2019 11:15,2,7.744,ACTIVE,221.64,372.11,60.012,1552835704,"201051344000853","174011545737251",29.84,20.30,0,336.04,423.20,234.0,223.9,1.061,1235735.7,1235735.7,11725,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835722,295019.00
03/17/2019 11:15,2,7.457,ACTIVE,216.90,363.09,60.012,1552835704,"201051344001145","174011545737251",29.26,25.80,0,330.03,414.19,220.8,211.2,1.016,1236017.9,1236017.9,19977,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835723,295020.00
03/17/2019 11:15,2,7.498,ACTIVE,217.80,364.29,60.038,1552835704,"201051344000438","174011545737251",28.94,26.50,0,330.33,413.89,219.8,210.2,1.008,1228692.3,1228692.3,20016,0,0,0,L,1122011218,1,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835724,295021.00
03/17/2019 11:15,2,7.436,ACTIVE,218.03,365.19,60.001,1552835704,"201051344001135","174011545737251",29.24,25.80,0,330.63,413.89,220.2,210.6,0.990,1215721.3,1215721.3,19969,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835725,295022.00
03/17/2019 11:15,2,7.725,ACTIVE,221.19,370.90,60.012,1552835704,"201051344000983","174011545737251",29.54,19.00,0,335.44,422.00,231.0,221.1,1.065,1233967.4,1233967.4,11731,0,0,0,L,1122011218,1,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835726,295023.00
03/17/2019 11:15,2,7.537,ACTIVE,218.26,367.00,60.017,1552835704,"201051344001203","174011545737251",29.60,27.50,0,332.43,415.99,225.9,216.1,1.043,1223307.6,1223307.6,20018,0,0,0,L,1122011218,1,125.85,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835726,295024.00
03/17/2019 11:15,2,7.455,ACTIVE,216.90,363.39,60.028,1552835704,"201051344001230","174011545737251",29.52,29.80,0,329.13,410.28,222.6,213.0,1.030,1220524.1,1220524.1,19831,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835727,295025.00
03/17/2019 11:15,2,7.373,ACTIVE,217.13,365.19,60.017,1552835704,"201051344000646","174011545737251",29.14,30.80,0,329.13,414.49,217.5,208.0,1.016,1213556.5,1213556.5,19988,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835728,295026.00
03/17/2019 11:15,2,7.527,ACTIVE,219.84,366.10,60.012,1552835704,"201051344000867","174011545737251",29.82,23.80,0,334.54,415.99,227.0,217.2,1.016,1211535.6,1211535.6,43909,0,0,0,L,1122011218,1,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835729,295027.00
03/17/2019 11:15,2,7.664,ACTIVE,219.84,367.60,60.043,1552835704,"201051344000633","174011545737251",29.06,29.80,0,332.43,419.30,225.4,215.6,1.061,1210308.2,1210308.2,43961,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835731,295028.00
03/17/2019 11:15,2,7.484,ACTIVE,217.13,363.99,60.012,1552835704,"201051344000955","174011545737251",29.34,27.80,0,330.03,414.19,222.3,212.7,1.034,1233120.5,1233120.5,20009,0,0,0,L,1122011218,1,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835732,295029.00
03/17/2019 11:15,2,7.686,ACTIVE,220.29,367.30,60.012,1552835704,"201051344000648","174011545737251",29.32,21.50,0,335.44,421.10,228.2,218.3,1.034,1224122.9,1224122.9,43467,0,0,0,L,1122011218,1,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835733,295030.00
03/17/2019 11:15,2,7.830,ACTIVE,220.74,368.80,60.006,1552835704,"201051344000645","174011545737251",29.22,21.30,0,336.04,421.40,231.6,221.6,1.030,1228731.4,1228731.4,43426,0,0,0,L,1122011218,1,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835733,295031.00
03/17/2019 11:15,2,7.615,ACTIVE,220.74,369.10,60.012,1552835704,"201051344000569","174011545737251",30.43,17.30,0,334.84,422.60,234.6,224.5,1.052,1244684.9,1244684.9,11649,0,0,0,L,1122011218,1,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835734,295032.00
03/17/2019 11:15,2,7.805,ACTIVE,220.97,376.92,60.028,1552835704,"179051228000119","174011545737251",30.04,22.50,0,339.95,422.60,237.5,227.3,1.109,32370.1,32370.1,11725,0,0,0,L,46974696,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552835735,295033.00
03/17/2019 11:30,2,8.020,ACTIVE,221.64,373.01,60.043,1552836604,"201051344000579","174011545737251",28.88,28.30,0,337.84,422.90,234.5,224.4,1.083,1244589.8,1244589.8,12100,0,0,0,L,1122011218,1,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836605,295034.00
03/17/2019 11:30,2,7.791,ACTIVE,218.48,365.80,60.028,1552836604,"201051344001025","174011545737251",29.74,29.80,0,335.14,419.00,234.4,224.3,1.047,1227096.4,1227096.4,20021,0,0,0,L,1122011218,1,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836606,295035.00
03/17/2019 11:30,2,7.840,ACTIVE,218.71,365.49,60.059,1552836604,"201051344001093","174011545737251",29.82,26.80,0,332.73,419.60,236.7,226.5,1.061,1211291.9,1211291.9,20039,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836607,295036.00
03/17/2019 11:30,2,7.986,ACTIVE,221.19,371.21,60.038,1552836604,"201051344000458","174011545737251",29.76,23.00,0,336.64,424.71,240.5,230.2,1.109,1227890.9,1227890.9,11838,0,0,0,L,1122011218,1,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836608,295037.00
03/17/2019 11:30,2,7.836,ACTIVE,217.35,365.80,60.038,1552836604,"201051344000890","174011545737251",28.98,33.50,0,329.73,416.29,230.0,220.0,1.061,1225833.1,1225833.1,19970,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836609,295038.00
03/17/2019 11:30,2,8.090,ACTIVE,221.42,363.69,60.054,1552836604,"201051344000988","174011545737251",19.16,18.30,0,339.04,399.76,157.1,149.7,0.707,952022.5,952022.5,12191,0,0,0,L,1122011218,1,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836610,295039.00
03/17/2019 11:30,2,7.727,ACTIVE,218.71,366.10,60.043,1552836604,"201051344000582","174011545737251",29.28,22.50,0,334.84,418.39,228.9,219.0,1.043,1205296.3,1205296.3,19940,0,0,0,L,1122011218,1,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836611,295040.00
03/17/2019 11:30,2,8.143,ACTIVE,219.84,371.81,60.054,1552836604,"201051344000868","174011545737251",29.58,19.50,0,333.93,420.80,243.8,233.3,1.096,1212962.1,1212962.1,43887,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836612,295041.00
03/17/2019 11:30,2,8.074,ACTIVE,221.19,371.81,60.043,1552836604,"201051344000576","174011545737251",29.66,20.70,0,335.44,425.31,242.4,232.0,1.109,1231198.5,1231198.5,15924,0,0,0,L,1122011218,1,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836613,295042.00
03/17/2019 11:30,2,8.033,ACTIVE,221.64,369.40,60.043,1552836604,"201051344001158","174011545737251",28.90,24.30,0,336.94,423.20,235.0,224.9,1.069,1208405.8,1208405.8,12146,0,0,0,L,1122011218,1,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836614,295043.00
03/17/2019 11:30,2,7.852,ACTIVE,218.71,369.40,60.038,1552836604,"201051344000917","174011545737251",29.30,26.80,0,336.04,418.39,233.0,222.9,1.100,1223232.0,1223232.0,19816,0,0,0,L,1122011218,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836615,295044.00
03/17/2019 11:30,2,7.695,ACTIVE,217.58,356.48,60.043,1552836604,"201051344000417","174011545737251",18.92,32.00,0,333.93,388.64,147.4,140.4,0.694,987282.2,987282.2,20037,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836616,295045.00
03/17/2019 11:30,2,7.832,ACTIVE,216.90,365.80,60.038,1552836604,"201051344000685","174011545737251",28.96,27.00,0,329.73,416.29,229.6,219.7,1.105,1227786.6,1227786.6,20025,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836616,295046.00
03/17/2019 11:30,2,7.818,ACTIVE,218.93,366.10,60.043,1552836604,"201051344000651","174011545737251",29.32,22.00,0,335.74,417.79,232.2,222.2,1.052,1220349.9,1220349.9,20006,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836617,295047.00
03/17/2019 11:30,2,8.029,ACTIVE,219.16,367.30,60.038,1552836604,"201051344000594","174011545737251",29.12,32.60,0,333.33,420.50,236.6,226.4,1.078,1233977.4,1233977.4,43837,0,0,0,L,1122011218,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836618,295048.00
03/17/2019 11:30,2,8.203,ACTIVE,221.42,372.71,60.038,1552836604,"201051344000469","174011545737251",29.40,15.50,0,335.74,425.91,244.1,233.7,1.118,1212496.2,1212496.2,12130,0,0,0,L,1122011218,1,124.94,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836619,295049.00
03/17/2019 11:30,2,7.803,ACTIVE,218.71,365.19,60.038,1552836604,"201051344000585","174011545737251",29.66,26.80,0,335.74,418.09,234.2,224.2,1.083,1233124.6,1233124.6,20061,0,0,0,L,1122011218,1,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836620,295050.00
03/17/2019 11:30,2,8.156,ACTIVE,221.64,372.41,60.038,1552836604,"201051344000853","174011545737251",29.76,21.30,0,337.84,425.91,245.7,235.3,1.092,1235792.9,1235792.9,11726,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836621,295051.00
03/17/2019 11:30,2,7.875,ACTIVE,216.90,363.69,60.070,1552836604,"201051344001145","174011545737251",28.96,26.80,0,330.03,417.49,230.9,221.0,1.056,1236071.8,1236071.8,19978,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836622,295052.00
03/17/2019 11:30,2,7.727,ACTIVE,218.03,363.69,60.038,1552836604,"201051344000438","174011545737251",29.30,28.50,0,334.54,417.79,229.1,219.2,1.047,1228745.9,1228745.9,20017,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836623,295053.00
03/17/2019 11:30,2,7.725,ACTIVE,218.48,364.89,60.038,1552836604,"201051344001135","174011545737251",29.50,25.80,0,332.73,418.09,230.7,220.7,1.039,1215775.1,1215775.1,19970,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836624,295054.00
03/17/2019 11:30,2,8.057,ACTIVE,221.42,371.21,60.033,1552836604,"201051344000983","174011545737251",29.74,19.50,0,335.14,425.01,242.5,232.1,1.127,1234024.0,1234024.0,11732,0,0,0,L,1122011218,1,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836625,295055.00
03/17/2019 11:30,2,7.912,ACTIVE,218.71,366.40,60.054,1552836604,"201051344001203","174011545737251",29.48,30.00,0,336.64,419.30,236.2,226.0,1.092,1223362.7,1223362.7,20019,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836626,295056.00
03/17/2019 11:30,2,7.930,ACTIVE,216.90,362.49,60.043,1552836604,"201051344001230","174011545737251",28.96,31.30,0,328.52,413.89,232.6,222.6,1.069,1220578.5,1220578.5,19832,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836627,295057.00
03/17/2019 11:30,2,7.770,ACTIVE,217.35,364.89,60.017,1552836604,"201051344000646","174011545737251",28.98,32.40,0,328.52,417.79,228.1,218.2,1.056,1213609.7,1213609.7,19989,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836628,295058.00
03/17/2019 11:30,2,8.080,ACTIVE,220.06,368.80,60.012,1552836604,"201051344000867","174011545737251",29.18,25.80,0,334.24,419.00,238.7,228.5,1.061,1211591.1,1211591.1,43910,0,0,0,L,1122011218,1,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836629,295059.00
03/17/2019 11:30,2,8.057,ACTIVE,220.06,371.81,60.038,1552836604,"201051344000633","174011545737251",28.98,30.50,0,333.93,417.79,236.5,226.4,1.096,1210363.2,1210363.2,43962,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836629,295060.00
03/17/2019 11:30,2,7.832,ACTIVE,217.35,363.69,60.028,1552836604,"201051344000955","174011545737251",29.28,28.50,0,330.33,416.89,232.2,222.2,1.087,1233174.7,1233174.7,20010,0,0,0,L,1122011218,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836630,295061.00
03/17/2019 11:30,2,8.055,ACTIVE,220.52,369.40,60.033,1552836604,"201051344000648","174011545737251",29.28,23.30,0,335.14,424.11,238.7,228.5,1.087,1224178.5,1224178.5,43468,0,0,0,L,1122011218,1,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836631,295062.00
03/17/2019 11:30,2,8.275,ACTIVE,220.97,370.30,60.038,1552836604,"201051344000645","174011545737251",28.94,23.30,0,336.34,424.41,242.6,232.2,1.078,1228788.0,1228788.0,43427,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836632,295063.00
03/17/2019 11:30,2,7.906,ACTIVE,221.19,371.81,60.049,1552836604,"201051344000569","174011545737251",30.71,18.30,0,334.54,425.91,245.8,235.3,1.145,1244742.2,1244742.2,11650,0,0,0,L,1122011218,1,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836633,295064.00
03/17/2019 11:30,2,8.209,ACTIVE,220.97,377.82,60.017,1552836604,"179051228000119","174011545737251",29.92,24.30,0,338.44,426.51,248.5,238.0,1.162,32428.1,32428.1,11726,0,0,0,L,46974696,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552836634,295065.00
03/17/2019 11:45,2,8.332,ACTIVE,221.87,373.01,60.043,1552837504,"201051344000579","174011545737251",28.49,31.50,0,341.75,425.01,240.3,230.0,1.114,1244646.5,1244646.5,12101,0,0,0,L,1122011218,1,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837505,295066.00
03/17/2019 11:45,2,8.236,ACTIVE,218.48,365.80,60.033,1552837504,"201051344001025","174011545737251",28.82,32.20,0,335.74,420.80,240.3,230.0,1.065,1227153.1,1227153.1,20022,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837506,295067.00
03/17/2019 11:45,2,8.191,ACTIVE,218.71,367.60,60.033,1552837504,"201051344001093","174011545737251",29.30,28.80,0,335.44,421.10,243.1,232.7,1.074,1211349.2,1211349.2,20040,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837507,295068.00
03/17/2019 11:45,2,8.365,ACTIVE,221.64,372.41,60.028,1552837504,"201051344000458","174011545737251",29.06,24.80,0,336.94,427.11,246.1,235.6,1.153,1227949.1,1227949.1,11839,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837508,295069.00
03/17/2019 11:45,2,8.191,ACTIVE,217.35,363.39,60.022,1552837504,"201051344000890","174011545737251",28.51,36.50,0,329.43,418.39,236.4,226.3,1.092,1225888.9,1225888.9,19971,0,0,0,L,1122011218,1,125.17,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837509,295070.00
03/17/2019 11:45,2,8.326,ACTIVE,221.64,366.10,60.006,1552837504,"201051344000988","174011545737251",18.94,21.30,0,342.65,401.26,159.8,152.3,0.720,952060.2,952060.2,12192,0,0,0,L,1122011218,1,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837510,295071.00
03/17/2019 11:45,2,8.135,ACTIVE,218.93,367.60,60.038,1552837504,"201051344000582","174011545737251",28.61,24.80,0,335.14,420.50,235.7,225.5,1.069,1205351.9,1205351.9,19941,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837511,295072.00
03/17/2019 11:45,2,8.473,ACTIVE,220.06,370.30,60.022,1552837504,"201051344000868","174011545737251",29.10,21.80,0,333.63,422.30,249.5,238.9,1.149,1213021.0,1213021.0,43888,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837511,295073.00
03/17/2019 11:45,2,8.547,ACTIVE,221.64,373.01,60.043,1552837504,"201051344000576","174011545737251",28.65,23.30,0,334.54,427.71,247.8,237.3,1.127,1231257.0,1231257.0,15925,0,0,0,L,1122011218,1,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837512,295074.00
03/17/2019 11:45,2,8.379,ACTIVE,221.64,372.11,60.022,1552837504,"201051344001158","174011545737251",28.33,27.00,0,341.15,425.31,240.3,230.0,1.096,1208462.5,1208462.5,12147,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837513,295075.00
03/17/2019 11:45,2,8.193,ACTIVE,218.48,366.70,60.028,1552837504,"201051344000917","174011545737251",28.78,29.30,0,335.14,421.10,238.6,228.3,1.140,1223288.4,1223288.4,19817,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837514,295076.00
03/17/2019 11:45,2,8.039,ACTIVE,217.58,356.78,60.022,1552837504,"201051344000417","174011545737251",18.59,33.50,0,335.44,392.25,151.4,144.2,0.712,987317.8,987317.8,20038,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837515,295077.00
03/17/2019 11:45,2,8.197,ACTIVE,217.13,365.49,60.028,1552837504,"201051344000685","174011545737251",28.43,28.50,0,330.03,417.49,236.0,225.9,1.136,1227842.2,1227842.2,20026,0,0,0,L,1122011218,1,125.40,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837516,295078.00
03/17/2019 11:45,2,8.105,ACTIVE,219.16,370.30,60.017,1552837504,"201051344000651","174011545737251",29.02,24.50,0,334.84,419.90,238.2,228.0,1.096,1220406.1,1220406.1,20007,0,0,0,L,1122011218,1,126.07,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837517,295079.00
03/17/2019 11:45,2,8.426,ACTIVE,219.16,366.40,59.990,1552837504,"201051344000594","174011545737251",28.49,34.80,0,333.33,422.60,242.9,232.6,1.109,1234034.6,1234034.6,43838,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837518,295080.00
03/17/2019 11:45,2,8.400,ACTIVE,221.64,374.51,60.022,1552837504,"201051344000469","174011545737251",29.36,17.80,0,340.25,428.01,249.8,239.2,1.140,1212555.1,1212555.1,12131,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837519,295081.00
03/17/2019 11:45,2,8.156,ACTIVE,218.93,368.50,60.038,1552837504,"201051344000585","174011545737251",29.08,29.00,0,335.14,420.20,240.3,230.0,1.092,1233181.3,1233181.3,20062,0,0,0,L,1122011218,1,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837520,295082.00
03/17/2019 11:45,2,8.400,ACTIVE,222.10,371.51,60.017,1552837504,"201051344000853","174011545737251",29.58,24.00,0,339.95,427.71,251.3,240.6,1.149,1235852.2,1235852.2,11727,0,0,0,L,1122011218,1,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837521,295083.00
03/17/2019 11:45,2,8.242,ACTIVE,217.13,365.49,60.022,1552837504,"201051344001145","174011545737251",28.47,30.30,0,330.63,419.60,237.3,227.2,1.087,1236127.7,1236127.7,19979,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837522,295084.00
03/17/2019 11:45,2,8.066,ACTIVE,218.26,365.80,60.028,1552837504,"201051344000438","174011545737251",28.77,31.50,0,335.44,419.90,234.9,224.8,1.078,1228801.4,1228801.4,20018,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837523,295085.00
03/17/2019 11:45,2,8.150,ACTIVE,218.71,366.40,60.022,1552837504,"201051344001135","174011545737251",28.69,27.30,0,335.74,419.30,236.7,226.5,1.069,1215831.0,1215831.0,19971,0,0,0,L,1122011218,1,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837524,295086.00
03/17/2019 11:45,2,8.410,ACTIVE,221.42,372.71,60.038,1552837504,"201051344000983","174011545737251",29.12,22.80,0,335.74,427.41,247.9,237.4,1.136,1234082.6,1234082.6,11733,0,0,0,L,1122011218,1,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837525,295087.00
03/17/2019 11:45,2,8.201,ACTIVE,218.93,367.00,60.017,1552837504,"201051344001203","174011545737251",29.22,32.40,0,335.74,421.10,242.5,232.1,1.096,1223419.9,1223419.9,20020,0,0,0,L,1122011218,1,126.07,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837526,295088.00
03/17/2019 11:45,2,8.135,ACTIVE,217.13,363.99,60.017,1552837504,"201051344001230","174011545737251",29.02,34.80,0,328.22,414.79,239.1,228.9,1.105,1220634.9,1220634.9,19833,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837527,295089.00
03/17/2019 11:45,2,8.092,ACTIVE,217.35,366.40,60.017,1552837504,"201051344000646","174011545737251",28.55,35.20,0,329.13,419.60,233.8,223.8,1.078,1213664.9,1213664.9,19990,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837528,295090.00
03/17/2019 11:45,2,8.262,ACTIVE,220.29,369.40,60.012,1552837504,"201051344000867","174011545737251",29.16,28.50,0,333.03,420.80,243.7,233.3,1.083,1211648.7,1211648.7,43911,0,0,0,L,1122011218,1,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837529,295091.00
03/17/2019 11:45,2,8.393,ACTIVE,220.29,369.70,60.012,1552837504,"201051344000633","174011545737251",28.55,33.30,0,333.63,419.90,242.4,232.0,1.136,1210420.4,1210420.4,43963,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837529,295092.00
03/17/2019 11:45,2,8.168,ACTIVE,217.80,363.99,60.006,1552837504,"201051344000955","174011545737251",28.67,30.30,0,329.43,419.30,237.0,226.8,1.114,1233230.7,1233230.7,20011,0,0,0,L,1122011218,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837530,295093.00
03/17/2019 11:45,2,8.418,ACTIVE,220.74,370.60,59.985,1552837504,"201051344000648","174011545737251",28.67,26.00,0,334.54,425.91,244.4,234.0,1.109,1224236.2,1224236.2,43469,0,0,0,L,1122011218,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837531,295094.00
03/17/2019 11:45,2,8.607,ACTIVE,221.19,371.81,60.028,1552837504,"201051344000645","174011545737251",28.47,25.50,0,336.34,426.51,248.1,237.5,1.105,1228846.5,1228846.5,43428,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837532,295095.00
03/17/2019 11:45,2,8.443,ACTIVE,221.42,371.21,60.017,1552837504,"201051344000569","174011545737251",29.54,20.30,0,333.93,428.01,252.4,241.7,1.158,1244801.7,1244801.7,11651,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837533,295096.00
03/17/2019 11:45,2,8.352,ACTIVE,221.42,377.22,60.012,1552837504,"179051228000119","174011545737251",30.08,26.50,0,338.74,427.41,254.4,243.6,1.184,32488.2,32488.2,11727,0,0,0,L,46974696,1,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552837534,295097.00
03/17/2019 12:00,2,8.701,ACTIVE,222.10,370.90,60.022,1552838404,"201051344000579","174011545737251",28.29,33.30,0,340.55,428.01,249.3,238.7,1.158,1244705.1,1244705.1,12102,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838405,295098.00
03/17/2019 12:00,2,8.459,ACTIVE,218.71,370.60,60.028,1552838404,"201051344001025","174011545737251",29.12,33.30,0,334.54,423.50,249.5,238.9,1.123,1227211.8,1227211.8,20023,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838406,295099.00
03/17/2019 12:00,2,8.521,ACTIVE,218.93,368.20,60.059,1552838404,"201051344001093","174011545737251",29.14,29.00,0,333.93,424.11,251.3,240.7,1.136,1211408.5,1211408.5,20041,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838407,295100.00
03/17/2019 12:00,2,8.430,ACTIVE,221.64,373.91,60.022,1552838404,"201051344000458","174011545737251",29.80,27.30,0,339.65,431.02,254.3,243.6,1.153,1228009.1,1228009.1,11840,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838408,295101.00
03/17/2019 12:00,2,8.496,ACTIVE,217.58,366.10,60.017,1552838404,"201051344000890","174011545737251",28.37,38.20,0,329.43,421.10,243.9,233.5,1.127,1225946.5,1225946.5,19972,0,0,0,L,1122011218,1,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838409,295102.00
03/17/2019 12:00,2,8.828,ACTIVE,221.87,365.80,60.033,1552838404,"201051344000988","174011545737251",18.65,21.80,0,342.65,403.67,166.7,159.0,0.765,952099.1,952099.1,12193,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838410,295103.00
03/17/2019 12:00,2,8.350,ACTIVE,219.16,367.00,60.054,1552838404,"201051344000582","174011545737251",28.80,25.00,0,333.03,423.20,243.6,233.2,1.078,1205409.3,1205409.3,19942,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838411,295104.00
03/17/2019 12:00,2,8.271,ACTIVE,220.29,370.00,60.033,1552838404,"201051344000868","174011545737251",30.36,22.50,0,333.63,427.11,254.2,243.4,1.140,1213081.5,1213081.5,43889,0,0,0,L,1122011218,1,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838412,295105.00
03/17/2019 12:00,2,8.359,ACTIVE,221.64,373.31,60.022,1552838404,"201051344000576","174011545737251",30.08,23.50,0,339.65,430.12,254.3,243.5,1.131,1231317.4,1231317.4,15926,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838413,295106.00
03/17/2019 12:00,2,8.645,ACTIVE,222.32,372.71,60.033,1552838404,"201051344001158","174011545737251",28.51,29.00,0,339.65,427.71,249.6,239.0,1.131,1208521.1,1208521.1,12148,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838414,295107.00
03/17/2019 12:00,2,8.590,ACTIVE,218.93,368.20,60.028,1552838404,"201051344000917","174011545737251",28.41,29.80,0,333.93,422.60,246.9,236.4,1.149,1223346.6,1223346.6,19818,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838415,295108.00
03/17/2019 12:00,2,8.256,ACTIVE,217.80,359.48,60.033,1552838404,"201051344000417","174011545737251",18.69,35.40,0,337.24,395.25,156.2,148.8,0.725,987354.4,987354.4,20040,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838416,295109.00
03/17/2019 12:00,2,8.543,ACTIVE,217.13,367.90,60.028,1552838404,"201051344000685","174011545737251",28.21,29.50,0,330.63,421.10,244.1,233.6,1.171,1227899.7,1227899.7,20027,0,0,0,L,1122011218,1,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838417,295110.00
03/17/2019 12:00,2,8.547,ACTIVE,219.39,367.00,60.033,1552838404,"201051344000651","174011545737251",28.43,26.50,0,333.33,422.00,246.0,235.5,1.109,1220464.2,1220464.2,20008,0,0,0,L,1122011218,1,126.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838418,295111.00
03/17/2019 12:00,2,8.652,ACTIVE,219.61,369.40,60.033,1552838404,"201051344000594","174011545737251",28.73,37.30,0,331.23,424.11,251.4,240.7,1.096,1234093.8,1234093.8,43839,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838419,295112.00
03/17/2019 12:00,2,8.174,ACTIVE,222.10,375.11,60.038,1552838404,"201051344000469","174011545737251",30.75,19.00,0,339.34,429.22,254.5,243.7,1.158,1212615.7,1212615.7,12132,0,0,0,L,1122011218,1,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838420,295113.00
03/17/2019 12:00,2,8.502,ACTIVE,219.16,370.00,60.038,1552838404,"201051344000585","174011545737251",28.94,30.50,0,333.93,422.30,249.2,238.6,1.149,1233239.9,1233239.9,20063,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838421,295114.00
03/17/2019 12:00,2,8.076,ACTIVE,222.32,372.11,60.033,1552838404,"201051344000853","174011545737251",31.07,25.80,0,339.34,428.91,253.8,243.0,1.131,1235913.0,1235913.0,11728,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838422,295115.00
03/17/2019 12:00,2,8.510,ACTIVE,217.58,367.90,59.990,1552838404,"201051344001145","174011545737251",28.53,30.30,0,331.53,422.00,245.7,235.2,1.131,1236185.6,1236185.6,19980,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838423,295116.00
03/17/2019 12:00,2,8.344,ACTIVE,218.48,365.80,60.006,1552838404,"201051344000438","174011545737251",28.71,32.20,0,334.54,422.00,242.5,232.1,1.123,1228858.7,1228858.7,20019,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838423,295117.00
03/17/2019 12:00,2,8.406,ACTIVE,218.71,367.60,60.022,1552838404,"201051344001135","174011545737251",28.77,28.50,0,334.84,422.00,244.7,234.3,1.131,1215888.6,1215888.6,19972,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838425,295118.00
03/17/2019 12:00,2,8.250,ACTIVE,221.87,370.90,60.038,1552838404,"201051344000983","174011545737251",30.47,23.00,0,337.24,430.42,254.4,243.6,1.176,1234142.9,1234142.9,11734,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838426,295119.00
03/17/2019 12:00,2,8.588,ACTIVE,219.16,370.90,60.038,1552838404,"201051344001203","174011545737251",28.88,33.80,0,334.84,423.81,251.2,240.5,1.145,1223479.0,1223479.0,20021,0,0,0,L,1122011218,1,126.30,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838426,295120.00
03/17/2019 12:00,2,8.518,ACTIVE,217.35,366.10,60.028,1552838404,"201051344001230","174011545737251",28.69,35.20,0,326.72,422.30,247.4,236.9,1.145,1220693.2,1220693.2,19834,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838427,295121.00
03/17/2019 12:00,2,8.373,ACTIVE,217.58,365.80,60.033,1552838404,"201051344000646","174011545737251",28.53,37.30,0,328.82,421.70,241.9,231.6,1.131,1213721.8,1213721.8,19991,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838428,295122.00
03/17/2019 12:00,2,8.678,ACTIVE,220.29,370.60,60.038,1552838404,"201051344000867","174011545737251",28.86,29.00,0,332.73,427.11,253.4,242.7,1.136,1211708.3,1211708.3,43912,0,0,0,L,1122011218,1,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838429,295123.00
03/17/2019 12:00,2,8.756,ACTIVE,220.29,370.00,60.038,1552838404,"201051344000633","174011545737251",28.35,34.30,0,334.24,427.71,251.3,240.6,1.162,1210479.5,1210479.5,43964,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838430,295124.00
03/17/2019 12:00,2,8.525,ACTIVE,217.80,366.40,60.043,1552838404,"201051344000955","174011545737251",28.37,32.80,0,331.23,422.00,244.7,234.2,1.149,1233288.4,1233288.4,20012,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838431,295125.00
03/17/2019 12:00,2,8.730,ACTIVE,220.97,373.01,60.033,1552838404,"201051344000648","174011545737251",28.67,28.00,0,335.44,430.12,253.3,242.6,1.176,1224295.8,1224295.8,43470,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838433,295126.00
03/17/2019 12:00,2,8.469,ACTIVE,221.42,371.81,60.028,1552838404,"201051344000645","174011545737251",29.70,26.80,0,340.55,429.22,254.4,243.6,1.123,1228907.0,1228907.0,43429,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838434,295127.00
03/17/2019 12:00,2,8.051,ACTIVE,221.64,372.11,60.033,1552838404,"201051344000569","174011545737251",31.27,21.80,0,335.74,429.82,254.4,243.6,1.167,1244862.5,1244862.5,11652,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838435,295128.00
03/17/2019 12:00,2,8.014,ACTIVE,221.64,378.42,60.033,1552838404,"179051228000119","174011545737251",31.33,27.50,0,338.44,427.71,253.9,243.2,1.193,32508.6,32508.6,11728,0,0,0,L,46974696,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552838436,295129.00
03/17/2019 12:15,2,8.801,ACTIVE,222.10,373.31,59.996,1552839304,"201051344000579","174011545737251",28.53,33.00,0,340.55,428.91,254.2,243.4,1.184,1244765.6,1244765.6,12104,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839306,295130.00
03/17/2019 12:15,2,8.502,ACTIVE,219.16,367.60,60.033,1552839304,"201051344001025","174011545737251",29.56,34.50,0,333.93,425.61,254.4,243.7,1.131,1227272.5,1227272.5,20025,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839308,295131.00
03/17/2019 12:15,2,8.363,ACTIVE,219.39,368.80,59.990,1552839304,"201051344001093","174011545737251",30.08,29.50,0,333.63,424.71,254.5,243.7,1.136,1211469.4,1211469.4,20043,0,0,0,L,1122011218,1,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839309,295132.00
03/17/2019 12:15,2,8.357,ACTIVE,221.87,370.30,59.959,1552839304,"201051344000458","174011545737251",30.10,27.80,0,338.44,430.42,254.4,243.6,1.171,1228070.1,1228070.1,11842,0,0,0,L,1122011218,1,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839311,295133.00
03/17/2019 12:15,2,8.734,ACTIVE,217.58,366.70,59.964,1552839304,"201051344000890","174011545737251",28.27,39.00,0,332.43,423.20,250.0,239.3,1.149,1226006.0,1226006.0,19974,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839312,295134.00
03/17/2019 12:15,2,8.955,ACTIVE,221.87,365.49,59.990,1552839304,"201051344000988","174011545737251",18.65,22.50,0,342.35,404.87,169.3,161.5,0.769,952139.6,952139.6,12195,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839314,295135.00
03/17/2019 12:15,2,8.578,ACTIVE,219.61,372.11,60.001,1552839304,"201051344000582","174011545737251",28.75,26.50,0,333.03,424.41,249.7,239.1,1.123,1205468.9,1205468.9,19944,0,0,0,L,1122011218,1,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839315,295136.00
03/17/2019 12:15,2,8.260,ACTIVE,220.06,371.81,59.996,1552839304,"201051344000868","174011545737251",30.43,24.00,0,332.43,428.31,254.4,243.6,1.136,1213142.7,1213142.7,43891,0,0,0,L,1122011218,1,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839317,295137.00
03/17/2019 12:15,2,8.266,ACTIVE,221.64,371.81,59.996,1552839304,"201051344000576","174011545737251",30.36,24.80,0,338.74,429.82,253.9,243.2,1.153,1231378.6,1231378.6,15928,0,0,0,L,1122011218,1,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839318,295138.00
03/17/2019 12:15,2,8.852,ACTIVE,222.10,376.01,60.001,1552839304,"201051344001158","174011545737251",28.35,29.80,0,339.34,429.82,254.1,243.3,1.162,1208582.0,1208582.0,12150,0,0,0,L,1122011218,1,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839320,295139.00
