ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 12:15,2,8.883,ACTIVE,219.16,368.50,59.990,1552839304,"201051344000917","174011545737251",28.13,31.30,0,333.63,425.61,252.8,242.1,1.176,1223407.1,1223407.1,19820,0,0,0,L,1122011218,1,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839322,295140.00
03/17/2019 12:15,2,8.617,ACTIVE,218.03,358.88,60.001,1552839304,"201051344000417","174011545737251",18.29,36.50,0,337.54,396.15,159.7,152.2,0.742,987392.5,987392.5,20041,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839323,295141.00
03/17/2019 12:15,2,8.779,ACTIVE,217.35,366.40,60.001,1552839304,"201051344000685","174011545737251",28.11,30.80,0,335.74,422.60,250.0,239.4,1.198,1227959.5,1227959.5,20029,0,0,0,L,1122011218,1,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839324,295142.00
03/17/2019 12:15,2,8.734,ACTIVE,219.61,370.00,60.001,1552839304,"201051344000651","174011545737251",28.51,27.80,0,333.33,422.90,252.1,241.4,1.158,1220524.5,1220524.5,20010,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839326,295143.00
03/17/2019 12:15,2,8.562,ACTIVE,219.39,371.51,59.996,1552839304,"201051344000594","174011545737251",29.26,38.40,0,330.63,425.01,253.0,242.3,1.149,1234154.8,1234154.8,43841,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839327,295144.00
03/17/2019 12:15,2,8.145,ACTIVE,221.87,374.51,59.980,1552839304,"201051344000469","174011545737251",30.83,19.30,0,339.04,429.22,253.9,243.2,1.162,1212677.2,1212677.2,12134,0,0,0,L,1122011218,1,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839329,295145.00
03/17/2019 12:15,2,8.697,ACTIVE,219.39,366.40,59.996,1552839304,"201051344000585","174011545737251",28.88,32.20,0,333.03,427.41,254.4,243.6,1.131,1233300.9,1233300.9,20064,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839330,295146.00
03/17/2019 12:15,2,8.084,ACTIVE,222.32,373.31,60.012,1552839304,"201051344000853","174011545737251",31.07,25.80,0,338.14,428.01,254.2,243.4,1.180,1235974.4,1235974.4,11729,0,0,0,L,1122011218,1,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839331,295147.00
03/17/2019 12:15,2,8.762,ACTIVE,217.58,366.10,60.017,1552839304,"201051344001145","174011545737251",28.33,32.20,0,335.74,424.41,251.0,240.4,1.149,1236245.9,1236245.9,19981,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839331,295148.00
03/17/2019 12:15,2,8.738,ACTIVE,218.71,364.89,60.006,1552839304,"201051344000438","174011545737251",28.07,32.60,0,334.84,424.41,248.2,237.6,1.140,1228918.2,1228918.2,20020,0,0,0,L,1122011218,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839332,295149.00
03/17/2019 12:15,2,8.723,ACTIVE,218.93,369.10,59.996,1552839304,"201051344001135","174011545737251",28.31,29.80,0,335.14,424.41,249.9,239.3,1.127,1215948.6,1215948.6,19973,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839333,295150.00
03/17/2019 12:15,2,8.215,ACTIVE,221.64,371.21,60.001,1552839304,"201051344000983","174011545737251",30.57,24.00,0,339.04,429.82,254.3,243.5,1.167,1234204.3,1234204.3,11735,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839334,295151.00
03/17/2019 12:15,2,8.453,ACTIVE,219.39,367.30,59.996,1552839304,"201051344001203","174011545737251",29.74,34.80,0,334.24,425.61,254.8,244.0,1.153,1223540.3,1223540.3,20022,0,0,0,L,1122011218,1,126.30,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839335,295152.00
03/17/2019 12:15,2,8.787,ACTIVE,217.35,367.30,60.038,1552839304,"201051344001230","174011545737251",28.41,36.00,0,328.22,423.20,252.7,242.0,1.162,1220753.9,1220753.9,19835,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839336,295153.00
03/17/2019 12:15,2,8.582,ACTIVE,217.80,367.00,60.017,1552839304,"201051344000646","174011545737251",28.43,37.80,0,335.44,423.81,247.1,236.6,1.123,1213781.0,1213781.0,19992,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839337,295154.00
03/17/2019 12:15,2,8.527,ACTIVE,220.29,368.20,60.006,1552839304,"201051344000867","174011545737251",29.44,30.80,0,331.83,428.31,254.2,243.4,1.145,1211769.4,1211769.4,43913,0,0,0,L,1122011218,1,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839338,295155.00
03/17/2019 12:15,2,8.566,ACTIVE,220.29,369.70,59.990,1552839304,"201051344000633","174011545737251",29.16,36.30,0,333.33,429.22,252.6,241.9,1.176,1210540.7,1210540.7,43965,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839339,295156.00
03/17/2019 12:15,2,8.736,ACTIVE,218.03,366.10,60.006,1552839304,"201051344000955","174011545737251",28.23,33.00,0,336.34,422.90,249.6,239.0,1.167,1233348.3,1233348.3,20013,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839340,295157.00
03/17/2019 12:15,2,8.576,ACTIVE,220.97,371.81,60.006,1552839304,"201051344000648","174011545737251",29.30,28.80,0,337.24,430.72,254.4,243.6,1.162,1224357.1,1224357.1,43471,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839341,295158.00
03/17/2019 12:15,2,8.400,ACTIVE,221.42,370.60,60.001,1552839304,"201051344000645","174011545737251",29.84,27.30,0,339.34,428.61,253.7,242.9,1.136,1228968.3,1228968.3,43430,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839342,295159.00
03/17/2019 12:15,2,8.047,ACTIVE,221.64,371.81,60.001,1552839304,"201051344000569","174011545737251",31.25,22.30,0,338.44,429.52,254.1,243.3,1.171,1244923.8,1244923.8,11653,0,0,0,L,1122011218,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839343,295160.00
03/17/2019 12:15,2,8.031,ACTIVE,221.64,379.02,59.980,1552839304,"179051228000119","174011545737251",31.31,28.80,0,336.94,428.61,254.7,243.9,1.193,32570.0,32570.0,11729,0,0,0,L,46974696,1,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552839344,295161.00
03/17/2019 12:30,2,8.502,ACTIVE,222.32,375.11,60.028,1552840204,"201051344000579","174011545737251",29.58,33.80,0,339.65,429.22,254.7,243.9,1.145,1244826.3,1244826.3,12105,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840205,295162.00
03/17/2019 12:30,2,8.260,ACTIVE,219.16,364.59,60.033,1552840204,"201051344001025","174011545737251",30.45,34.80,0,333.63,424.71,254.4,243.6,1.123,1227333.2,1227333.2,20026,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840206,295163.00
03/17/2019 12:30,2,8.193,ACTIVE,219.39,368.20,60.022,1552840204,"201051344001093","174011545737251",30.69,31.00,0,331.83,424.11,254.5,243.7,1.149,1211530.1,1211530.1,20044,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840207,295164.00
03/17/2019 12:30,2,8.209,ACTIVE,221.87,370.60,60.028,1552840204,"201051344000458","174011545737251",30.61,28.00,0,340.25,430.12,254.4,243.6,1.180,1228130.7,1228130.7,11843,0,0,0,L,1122011218,1,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840208,295165.00
03/17/2019 12:30,2,8.627,ACTIVE,217.80,367.90,60.038,1552840204,"201051344000890","174011545737251",29.14,40.00,0,330.33,424.41,254.5,243.7,1.167,1226066.2,1226066.2,19975,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840209,295166.00
03/17/2019 12:30,2,9.316,ACTIVE,221.87,366.10,60.022,1552840204,"201051344000988","174011545737251",18.45,22.30,0,341.45,405.77,173.9,166.0,0.800,952180.4,952180.4,12196,0,0,0,L,1122011218,1,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840210,295167.00
03/17/2019 12:30,2,8.480,ACTIVE,219.61,367.60,60.075,1552840204,"201051344000582","174011545737251",29.56,27.80,0,333.03,425.61,253.7,242.9,1.149,1205529.0,1205529.0,19945,0,0,0,L,1122011218,1,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840211,295168.00
03/17/2019 12:30,2,8.164,ACTIVE,220.29,370.30,60.059,1552840204,"201051344000868","174011545737251",30.81,24.30,0,331.83,427.71,254.5,243.7,1.131,1213203.1,1213203.1,43892,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840212,295169.00
03/17/2019 12:30,2,8.189,ACTIVE,221.64,369.70,60.028,1552840204,"201051344000576","174011545737251",30.75,25.00,0,338.44,430.12,254.7,243.9,1.162,1231439.0,1231439.0,15929,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840213,295170.00
03/17/2019 12:30,2,8.496,ACTIVE,222.10,370.90,60.028,1552840204,"201051344001158","174011545737251",29.54,29.50,0,338.74,429.52,254.3,243.5,1.158,1208642.4,1208642.4,12151,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840214,295171.00
03/17/2019 12:30,2,8.377,ACTIVE,219.39,369.70,60.022,1552840204,"201051344000917","174011545737251",29.94,32.00,0,332.73,424.71,253.2,242.4,1.184,1223467.1,1223467.1,19821,0,0,0,L,1122011218,1,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840214,295172.00
03/17/2019 12:30,2,8.623,ACTIVE,218.26,358.28,60.028,1552840204,"201051344000417","174011545737251",18.71,36.80,0,337.24,397.66,163.3,155.7,0.773,987430.7,987430.7,20042,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840215,295173.00
03/17/2019 12:30,2,8.635,ACTIVE,217.58,365.49,59.985,1552840204,"201051344000685","174011545737251",29.06,31.50,0,335.14,423.81,253.9,243.2,1.211,1228019.4,1228019.4,20030,0,0,0,L,1122011218,1,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840216,295174.00
03/17/2019 12:30,2,8.477,ACTIVE,219.61,370.30,60.022,1552840204,"201051344000651","174011545737251",29.66,28.30,0,333.33,423.81,254.6,243.8,1.131,1220584.7,1220584.7,20011,0,0,0,L,1122011218,1,126.30,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840217,295175.00
03/17/2019 12:30,2,8.439,ACTIVE,219.61,368.50,59.985,1552840204,"201051344000594","174011545737251",29.74,38.80,0,330.03,425.61,253.4,242.6,1.149,1234214.7,1234214.7,43842,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840218,295176.00
03/17/2019 12:30,2,8.066,ACTIVE,222.10,373.01,60.006,1552840204,"201051344000469","174011545737251",31.21,19.00,0,339.34,428.91,254.2,243.5,1.153,1212737.3,1212737.3,12135,0,0,0,L,1122011218,1,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840219,295177.00
03/17/2019 12:30,2,8.285,ACTIVE,219.39,368.20,60.006,1552840204,"201051344000585","174011545737251",30.28,32.20,0,332.73,422.60,253.7,242.9,1.171,1233361.1,1233361.1,20066,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840221,295178.00
03/17/2019 12:30,2,8.000,ACTIVE,222.55,374.21,60.017,1552840204,"201051344000853","174011545737251",31.45,26.80,0,338.74,428.31,254.4,243.6,1.176,1236034.6,1236034.6,11731,0,0,0,L,1122011218,1,126.07,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840222,295179.00
03/17/2019 12:30,2,8.578,ACTIVE,217.80,366.40,60.017,1552840204,"201051344001145","174011545737251",29.32,32.00,0,335.14,424.71,254.6,243.8,1.162,1236306.1,1236306.1,19983,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840224,295180.00
03/17/2019 12:30,2,8.783,ACTIVE,218.93,367.90,60.006,1552840204,"201051344000438","174011545737251",28.57,32.80,0,334.84,425.31,253.9,243.2,1.189,1228978.0,1228978.0,20022,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840225,295181.00
03/17/2019 12:30,2,8.574,ACTIVE,219.39,369.40,60.022,1552840204,"201051344001135","174011545737251",29.32,30.80,0,333.33,425.01,254.3,243.5,1.180,1216008.7,1216008.7,19975,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840227,295182.00
03/17/2019 12:30,2,8.061,ACTIVE,221.87,374.81,60.012,1552840204,"201051344000983","174011545737251",31.09,25.30,0,338.14,429.82,253.4,242.7,1.158,1234264.7,1234264.7,11737,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840228,295183.00
03/17/2019 12:30,2,8.230,ACTIVE,219.39,367.30,60.038,1552840204,"201051344001203","174011545737251",30.55,33.30,0,333.03,424.11,254.5,243.7,1.184,1223600.8,1223600.8,20024,0,0,0,L,1122011218,1,126.30,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840230,295184.00
03/17/2019 12:30,2,8.416,ACTIVE,217.58,366.40,60.022,1552840204,"201051344001230","174011545737251",29.86,36.50,0,328.52,423.50,254.3,243.6,1.176,1220814.3,1220814.3,19837,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840232,295185.00
03/17/2019 12:30,2,8.744,ACTIVE,218.03,369.10,60.006,1552840204,"201051344000646","174011545737251",28.59,37.80,0,334.84,425.31,252.9,242.2,1.180,1213840.8,1213840.8,19994,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840233,295186.00
03/17/2019 12:30,2,8.326,ACTIVE,220.29,368.50,59.996,1552840204,"201051344000867","174011545737251",30.02,30.80,0,331.23,428.91,252.9,242.2,1.145,1211829.8,1211829.8,43915,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840235,295187.00
03/17/2019 12:30,2,8.404,ACTIVE,220.29,369.70,60.006,1552840204,"201051344000633","174011545737251",29.72,37.50,0,334.24,429.82,252.5,241.8,1.176,1210601.1,1210601.1,43967,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840236,295188.00
03/17/2019 12:30,2,8.787,ACTIVE,218.03,366.70,60.012,1552840204,"201051344000955","174011545737251",28.63,35.00,0,334.54,425.01,254.3,243.5,1.189,1233408.7,1233408.7,20015,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840238,295189.00
03/17/2019 12:30,2,8.359,ACTIVE,220.97,372.41,60.022,1552840204,"201051344000648","174011545737251",30.04,29.50,0,339.65,430.12,254.1,243.3,1.189,1224417.8,1224417.8,43473,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840240,295190.00
03/17/2019 12:30,2,8.268,ACTIVE,221.42,371.81,60.012,1552840204,"201051344000645","174011545737251",30.42,27.00,0,339.04,428.61,254.2,243.4,1.136,1229029.1,1229029.1,43432,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840241,295191.00
03/17/2019 12:30,2,7.977,ACTIVE,221.64,371.81,60.017,1552840204,"201051344000569","174011545737251",31.49,23.80,0,337.84,428.91,254.4,243.7,1.145,1244984.5,1244984.5,11654,0,0,0,L,1122011218,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840242,295192.00
03/17/2019 12:30,2,7.959,ACTIVE,221.42,376.62,60.017,1552840204,"179051228000119","174011545737251",31.59,29.00,0,335.74,427.41,254.2,243.5,1.180,32630.8,32630.8,11730,0,0,0,L,46974696,1,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552840243,295193.00
03/17/2019 12:45,2,8.369,ACTIVE,222.10,369.40,60.028,1552841104,"201051344000579","174011545737251",30.00,34.00,0,338.74,428.61,254.1,243.3,1.184,1244887.1,1244887.1,12106,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841105,295194.00
03/17/2019 12:45,2,8.188,ACTIVE,219.16,366.10,60.028,1552841104,"201051344001025","174011545737251",30.63,35.00,0,333.03,425.01,254.1,243.3,1.140,1227394.0,1227394.0,20027,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841107,295195.00
03/17/2019 12:45,2,8.139,ACTIVE,219.39,367.90,60.022,1552841104,"201051344001093","174011545737251",30.87,30.80,0,332.13,424.41,254.2,243.4,1.136,1211590.9,1211590.9,20045,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841108,295196.00
03/17/2019 12:45,2,8.092,ACTIVE,221.64,370.60,60.017,1552841104,"201051344000458","174011545737251",31.05,27.80,0,338.44,428.61,253.8,243.0,1.176,1228191.5,1228191.5,11844,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841109,295197.00
03/17/2019 12:45,2,8.500,ACTIVE,217.58,364.59,60.028,1552841104,"201051344000890","174011545737251",29.54,39.30,0,329.43,425.01,254.2,243.4,1.184,1226127.0,1226127.0,19976,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841110,295198.00
03/17/2019 12:45,2,9.500,ACTIVE,221.87,367.90,60.028,1552841104,"201051344000988","174011545737251",18.43,23.00,0,341.75,406.97,177.3,169.2,0.782,952222.3,952222.3,12197,0,0,0,L,1122011218,1,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841110,295199.00
03/17/2019 12:45,2,8.459,ACTIVE,219.39,368.80,60.065,1552841104,"201051344000582","174011545737251",29.76,27.80,0,332.43,425.31,254.7,243.9,1.171,1205589.8,1205589.8,19946,0,0,0,L,1122011218,1,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841111,295200.00
03/17/2019 12:45,2,8.033,ACTIVE,220.06,368.80,60.006,1552841104,"201051344000868","174011545737251",31.29,23.80,0,331.23,429.22,253.9,243.1,1.131,1213263.9,1213263.9,43893,0,0,0,L,1122011218,1,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841112,295201.00
03/17/2019 12:45,2,8.098,ACTIVE,221.87,368.20,60.022,1552841104,"201051344000576","174011545737251",31.07,24.50,0,338.14,429.82,254.8,244.0,1.162,1231499.8,1231499.8,15930,0,0,0,L,1122011218,1,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841113,295202.00
03/17/2019 12:45,2,8.361,ACTIVE,222.10,371.51,60.006,1552841104,"201051344001158","174011545737251",30.00,30.30,0,339.04,429.82,254.1,243.3,1.149,1208703.2,1208703.2,12152,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841114,295203.00
03/17/2019 12:45,2,8.287,ACTIVE,219.16,367.30,60.017,1552841104,"201051344000917","174011545737251",30.26,32.80,0,331.83,424.71,253.4,242.7,1.162,1223527.7,1223527.7,19822,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841115,295204.00
03/17/2019 12:45,2,8.963,ACTIVE,218.03,359.18,60.049,1552841104,"201051344000417","174011545737251",18.29,36.80,0,337.54,398.26,165.9,158.2,0.773,987469.9,987469.9,20043,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841116,295205.00
03/17/2019 12:45,2,8.555,ACTIVE,217.58,367.00,60.033,1552841104,"201051344000685","174011545737251",29.40,32.60,0,335.44,424.11,254.6,243.8,1.233,1228080.2,1228080.2,20031,0,0,0,L,1122011218,1,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841117,295206.00
03/17/2019 12:45,2,8.402,ACTIVE,219.61,368.80,60.070,1552841104,"201051344000651","174011545737251",29.92,28.50,0,332.73,422.90,254.9,244.1,1.149,1220645.5,1220645.5,20012,0,0,0,L,1122011218,1,126.30,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841118,295207.00
03/17/2019 12:45,2,8.273,ACTIVE,219.61,365.49,60.038,1552841104,"201051344000594","174011545737251",30.26,39.30,0,329.43,426.21,253.0,242.2,1.162,1234275.2,1234275.2,43843,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841119,295208.00
03/17/2019 12:45,2,7.961,ACTIVE,222.32,370.00,60.033,1552841104,"201051344000469","174011545737251",31.59,20.00,0,337.54,428.61,254.3,243.5,1.180,1212798.2,1212798.2,12136,0,0,0,L,1122011218,1,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841120,295209.00
03/17/2019 12:45,2,8.164,ACTIVE,219.39,364.59,60.028,1552841104,"201051344000585","174011545737251",30.67,32.80,0,331.83,422.90,253.8,243.0,1.158,1233421.8,1233421.8,20067,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841121,295210.00
03/17/2019 12:45,2,7.934,ACTIVE,222.55,371.21,60.022,1552841104,"201051344000853","174011545737251",31.69,26.00,0,337.24,428.31,254.3,243.5,1.153,1236095.4,1236095.4,11732,0,0,0,L,1122011218,1,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841122,295211.00
03/17/2019 12:45,2,8.434,ACTIVE,217.80,364.29,60.022,1552841104,"201051344001145","174011545737251",29.80,32.60,0,334.54,424.41,254.2,243.5,1.162,1236366.8,1236366.8,19984,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841123,295212.00
03/17/2019 12:45,2,8.586,ACTIVE,218.93,368.80,60.033,1552841104,"201051344000438","174011545737251",29.28,34.00,0,333.93,425.31,254.3,243.5,1.171,1229038.6,1229038.6,20023,0,0,0,L,1122011218,1,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841124,295213.00
03/17/2019 12:45,2,8.438,ACTIVE,219.16,368.50,59.975,1552841104,"201051344001135","174011545737251",29.74,31.80,0,333.33,425.31,253.9,243.2,1.149,1216069.4,1216069.4,19976,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841124,295214.00
03/17/2019 12:45,2,8.029,ACTIVE,221.87,373.31,60.028,1552841104,"201051344000983","174011545737251",31.33,24.80,0,338.14,429.82,255.1,244.2,1.162,1234325.3,1234325.3,11738,0,0,0,L,1122011218,1,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841125,295215.00
03/17/2019 12:45,2,8.145,ACTIVE,219.39,368.20,60.001,1552841104,"201051344001203","174011545737251",30.75,33.50,0,333.63,424.11,253.8,243.0,1.180,1223661.3,1223661.3,20025,0,0,0,L,1122011218,1,126.07,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841126,295216.00
03/17/2019 12:45,2,8.363,ACTIVE,217.35,364.59,60.017,1552841104,"201051344001230","174011545737251",30.06,36.80,0,327.32,423.81,254.4,243.7,1.171,1220874.8,1220874.8,19838,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841127,295217.00
03/17/2019 12:45,2,8.602,ACTIVE,217.80,366.70,60.033,1552841104,"201051344000646","174011545737251",29.24,38.80,0,333.63,426.21,254.6,243.8,1.189,1213901.1,1213901.1,19995,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841128,295218.00
03/17/2019 12:45,2,8.227,ACTIVE,220.52,367.60,60.012,1552841104,"201051344000867","174011545737251",30.53,31.00,0,331.53,428.31,254.1,243.3,1.149,1211890.0,1211890.0,43916,0,0,0,L,1122011218,1,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841129,295219.00
03/17/2019 12:45,2,8.254,ACTIVE,220.74,368.50,60.038,1552841104,"201051344000633","174011545737251",30.28,38.00,0,333.93,432.22,252.3,241.6,1.184,1210661.3,1210661.3,43968,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841130,295220.00
03/17/2019 12:45,2,8.516,ACTIVE,218.03,364.89,60.028,1552841104,"201051344000955","174011545737251",29.48,35.60,0,335.14,424.41,254.2,243.4,1.207,1233469.0,1233469.0,20016,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841131,295221.00
03/17/2019 12:45,2,8.223,ACTIVE,221.42,373.91,60.033,1552841104,"201051344000648","174011545737251",30.55,29.50,0,337.24,430.42,254.4,243.6,1.153,1224478.1,1224478.1,43474,0,0,0,L,1122011218,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841132,295222.00
03/17/2019 12:45,2,8.168,ACTIVE,221.64,370.90,60.038,1552841104,"201051344000645","174011545737251",30.81,27.50,0,338.74,429.22,254.3,243.5,1.140,1229089.3,1229089.3,43433,0,0,0,L,1122011218,1,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841133,295223.00
03/17/2019 12:45,2,7.877,ACTIVE,221.87,369.40,60.033,1552841104,"201051344000569","174011545737251",31.89,23.30,0,337.54,430.12,253.8,243.0,1.162,1245044.8,1245044.8,11655,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841134,295224.00
03/17/2019 12:45,2,7.879,ACTIVE,221.87,375.41,60.028,1552841104,"179051228000119","174011545737251",31.89,30.30,0,336.94,429.22,254.1,243.4,1.193,32691.0,32691.0,11731,0,0,0,L,46974696,1,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552841135,295225.00
03/17/2019 13:00,2,8.389,ACTIVE,222.32,372.41,60.028,1552842004,"201051344000579","174011545737251",29.98,35.20,0,331.83,435.53,254.3,243.5,1.136,1244947.9,1244947.9,12107,0,0,0,L,1122011218,1,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842006,295226.00
03/17/2019 13:00,2,8.242,ACTIVE,219.16,367.30,60.043,1552842004,"201051344001025","174011545737251",30.43,35.40,0,323.72,428.31,254.1,243.3,1.131,1227454.8,1227454.8,20028,0,0,0,L,1122011218,1,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842007,295227.00
03/17/2019 13:00,2,8.129,ACTIVE,219.39,364.29,60.054,1552842004,"201051344001093","174011545737251",30.97,30.50,0,324.02,430.12,254.4,243.6,1.153,1211651.7,1211651.7,20046,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842007,295228.00
03/17/2019 13:00,2,8.053,ACTIVE,222.10,369.10,60.043,1552842004,"201051344000458","174011545737251",31.15,27.30,0,329.73,429.22,253.7,242.9,1.153,1228252.3,1228252.3,11845,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842009,295229.00
03/17/2019 13:00,2,8.482,ACTIVE,217.58,366.40,60.043,1552842004,"201051344000890","174011545737251",29.62,39.80,0,324.02,425.31,254.1,243.3,1.171,1226187.8,1226187.8,19977,0,0,0,L,1122011218,1,125.17,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842010,295230.00
03/17/2019 13:00,2,9.604,ACTIVE,222.32,370.60,60.049,1552842004,"201051344000988","174011545737251",18.47,23.50,0,332.13,406.97,179.5,171.4,0.809,952264.7,952264.7,12198,0,0,0,L,1122011218,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842010,295231.00
03/17/2019 13:00,2,8.420,ACTIVE,219.39,368.20,60.059,1552842004,"201051344000582","174011545737251",29.86,29.30,0,324.62,425.91,254.3,243.6,1.158,1205650.7,1205650.7,19947,0,0,0,L,1122011218,1,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842011,295232.00
03/17/2019 13:00,2,8.018,ACTIVE,220.52,368.20,60.043,1552842004,"201051344000868","174011545737251",31.33,24.80,0,324.92,428.91,253.9,243.2,1.149,1213324.7,1213324.7,43894,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842012,295233.00
03/17/2019 13:00,2,8.074,ACTIVE,222.10,372.71,60.038,1552842004,"201051344000576","174011545737251",31.21,24.80,0,328.82,436.73,254.8,244.0,1.158,1231560.6,1231560.6,15931,0,0,0,L,1122011218,1,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842013,295234.00
03/17/2019 13:00,2,8.352,ACTIVE,222.32,372.71,60.038,1552842004,"201051344001158","174011545737251",30.10,30.00,0,330.93,434.02,254.3,243.5,1.158,1208764.0,1208764.0,12153,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842014,295235.00
03/17/2019 13:00,2,8.301,ACTIVE,219.16,369.70,60.017,1552842004,"201051344000917","174011545737251",30.32,33.80,0,325.82,429.22,254.7,243.9,1.207,1223588.6,1223588.6,19823,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842015,295236.00
03/17/2019 13:00,2,9.197,ACTIVE,217.80,359.18,60.033,1552842004,"201051344000417","174011545737251",17.87,37.30,0,327.02,400.06,166.6,158.9,0.773,987509.6,987509.6,20044,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842016,295237.00
03/17/2019 13:00,2,8.547,ACTIVE,217.35,365.49,60.043,1552842004,"201051344000685","174011545737251",29.40,32.80,0,326.12,427.11,254.5,243.7,1.224,1228141.1,1228141.1,20032,0,0,0,L,1122011218,1,125.62,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842017,295238.00
03/17/2019 13:00,2,8.449,ACTIVE,219.39,366.10,60.033,1552842004,"201051344000651","174011545737251",29.80,29.80,0,323.41,427.11,254.6,243.8,1.149,1220706.3,1220706.3,20013,0,0,0,L,1122011218,1,126.30,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842018,295239.00
03/17/2019 13:00,2,8.295,ACTIVE,219.61,365.19,60.038,1552842004,"201051344000594","174011545737251",30.30,40.20,0,321.61,430.42,254.0,243.2,1.167,1234335.6,1234335.6,43844,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842019,295240.00
03/17/2019 13:00,2,7.955,ACTIVE,222.10,371.51,60.049,1552842004,"201051344000469","174011545737251",31.67,20.30,0,327.92,436.13,254.6,243.8,1.162,1212859.0,1212859.0,12137,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842020,295241.00
03/17/2019 13:00,2,8.264,ACTIVE,219.39,369.10,60.049,1552842004,"201051344000585","174011545737251",30.43,33.50,0,324.62,428.91,254.4,243.6,1.149,1233482.6,1233482.6,20068,0,0,0,L,1122011218,1,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842021,295242.00
03/17/2019 13:00,2,7.867,ACTIVE,222.55,372.11,60.043,1552842004,"201051344000853","174011545737251",31.87,26.80,0,330.93,429.22,253.6,242.8,1.162,1236156.2,1236156.2,11733,0,0,0,L,1122011218,1,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842022,295243.00
03/17/2019 13:00,2,8.426,ACTIVE,217.58,367.00,60.038,1552842004,"201051344001145","174011545737251",29.86,32.60,0,324.02,427.41,254.0,243.3,1.171,1236427.6,1236427.6,19985,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842023,295244.00
03/17/2019 13:00,2,8.559,ACTIVE,218.71,369.70,60.043,1552842004,"201051344000438","174011545737251",29.30,34.30,0,322.51,428.31,253.6,242.9,1.171,1229099.5,1229099.5,20024,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842024,295245.00
03/17/2019 13:00,2,8.482,ACTIVE,219.16,367.90,60.038,1552842004,"201051344001135","174011545737251",29.62,33.50,0,324.02,428.91,254.2,243.4,1.140,1216130.2,1216130.2,19977,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842025,295246.00
03/17/2019 13:00,2,8.012,ACTIVE,222.32,373.01,60.043,1552842004,"201051344000983","174011545737251",31.43,25.00,0,331.23,432.52,254.3,243.5,1.180,1234386.1,1234386.1,11739,0,0,0,L,1122011218,1,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842026,295247.00
03/17/2019 13:00,2,8.182,ACTIVE,219.39,368.20,60.043,1552842004,"201051344001203","174011545737251",30.73,34.30,0,325.52,428.31,254.5,243.7,1.184,1223722.1,1223722.1,20026,0,0,0,L,1122011218,1,126.30,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842027,295248.00
03/17/2019 13:00,2,8.326,ACTIVE,217.35,364.89,60.043,1552842004,"201051344001230","174011545737251",30.16,37.80,0,323.72,427.11,254.0,243.3,1.176,1220935.6,1220935.6,19839,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842028,295249.00
03/17/2019 13:00,2,8.609,ACTIVE,217.80,366.70,60.028,1552842004,"201051344000646","174011545737251",29.22,39.30,0,321.01,428.31,254.4,243.7,1.193,1213961.9,1213961.9,19996,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842028,295250.00
03/17/2019 13:00,2,8.166,ACTIVE,220.74,368.20,60.059,1552842004,"201051344000867","174011545737251",30.61,31.80,0,325.22,430.42,253.3,242.6,1.127,1211950.6,1211950.6,43917,0,0,0,L,1122011218,1,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842029,295251.00
03/17/2019 13:00,2,8.279,ACTIVE,220.74,370.00,60.038,1552842004,"201051344000633","174011545737251",30.28,38.80,0,327.62,431.62,253.3,242.5,1.184,1210722.0,1210722.0,43969,0,0,0,L,1122011218,1,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842030,295252.00
03/17/2019 13:00,2,8.475,ACTIVE,218.03,365.19,60.028,1552842004,"201051344000955","174011545737251",29.48,35.60,0,326.42,428.61,252.5,241.8,1.189,1233529.8,1233529.8,20017,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842031,295253.00
03/17/2019 13:00,2,8.227,ACTIVE,221.19,369.10,60.033,1552842004,"201051344000648","174011545737251",30.57,28.80,0,330.33,431.02,254.2,243.4,1.176,1224538.9,1224538.9,43475,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842032,295254.00
03/17/2019 13:00,2,8.141,ACTIVE,221.87,373.01,60.022,1552842004,"201051344000645","174011545737251",30.87,27.00,0,328.22,428.91,254.9,244.1,1.140,1229150.1,1229150.1,43434,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842033,295255.00
03/17/2019 13:00,2,7.816,ACTIVE,221.87,370.60,60.059,1552842004,"201051344000569","174011545737251",32.05,23.50,0,332.73,435.23,253.5,242.8,1.153,1245105.6,1245105.6,11656,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842034,295256.00
03/17/2019 13:00,2,7.854,ACTIVE,222.10,376.92,60.028,1552842004,"179051228000119","174011545737251",31.99,30.50,0,328.22,434.63,254.1,243.4,1.198,32751.9,32751.9,11732,0,0,0,L,46974696,1,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842035,295257.00
03/17/2019 13:15,2,8.145,ACTIVE,221.87,368.20,60.028,1552842904,"201051344000579","174011545737251",30.81,32.60,0,335.44,429.22,254.1,243.3,1.171,1245008.7,1245008.7,12108,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842905,295258.00
03/17/2019 13:15,2,8.049,ACTIVE,218.93,367.30,60.033,1552842904,"201051344001025","174011545737251",31.29,35.00,0,333.03,425.61,254.3,243.5,1.140,1227515.6,1227515.6,20029,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842906,295259.00
03/17/2019 13:15,2,7.900,ACTIVE,219.16,364.29,60.038,1552842904,"201051344001093","174011545737251",31.73,29.00,0,333.33,424.41,253.6,242.8,1.145,1211712.6,1211712.6,20047,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842907,295260.00
03/17/2019 13:15,2,7.920,ACTIVE,221.42,366.40,60.028,1552842904,"201051344000458","174011545737251",31.77,26.80,0,333.03,429.22,253.9,243.1,1.180,1228313.1,1228313.1,11846,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842908,295261.00
03/17/2019 13:15,2,8.186,ACTIVE,217.58,363.69,60.033,1552842904,"201051344000890","174011545737251",30.71,39.30,0,327.62,423.81,254.3,243.5,1.180,1226248.6,1226248.6,19978,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842909,295262.00
03/17/2019 13:15,2,9.672,ACTIVE,221.64,367.00,60.070,1552842904,"201051344000988","174011545737251",18.79,22.30,0,341.45,408.18,184.1,175.8,0.835,952308.0,952308.0,12199,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842910,295263.00
03/17/2019 13:15,2,8.158,ACTIVE,219.39,367.60,60.043,1552842904,"201051344000582","174011545737251",30.85,27.80,0,332.43,425.91,254.8,244.0,1.167,1205711.5,1205711.5,19948,0,0,0,L,1122011218,1,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842911,295264.00
03/17/2019 13:15,2,7.906,ACTIVE,219.61,363.39,60.038,1552842904,"201051344000868","174011545737251",31.83,22.50,0,330.93,426.81,253.5,242.8,1.145,1213385.5,1213385.5,43895,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842912,295265.00
03/17/2019 13:15,2,7.945,ACTIVE,221.19,367.90,60.065,1552842904,"201051344000576","174011545737251",31.67,24.30,0,334.24,429.82,254.6,243.8,1.149,1231621.4,1231621.4,15932,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842913,295266.00
03/17/2019 13:15,2,8.150,ACTIVE,221.64,369.40,60.028,1552842904,"201051344001158","174011545737251",30.83,27.00,0,333.33,429.22,254.3,243.5,1.162,1208824.8,1208824.8,12154,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842914,295267.00
03/17/2019 13:15,2,8.051,ACTIVE,218.71,363.39,60.028,1552842904,"201051344000917","174011545737251",31.23,32.00,0,333.93,424.11,253.9,243.2,1.229,1223649.3,1223649.3,19824,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842915,295268.00
03/17/2019 13:15,2,9.082,ACTIVE,217.80,358.28,60.038,1552842904,"201051344000417","174011545737251",18.63,37.30,0,333.63,398.26,171.3,163.4,0.795,987549.9,987549.9,20045,0,0,0,L,1122011218,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842916,295269.00
03/17/2019 13:15,2,8.232,ACTIVE,217.35,364.59,60.038,1552842904,"201051344000685","174011545737251",30.51,32.00,0,327.92,423.20,254.3,243.6,1.237,1228201.9,1228201.9,20033,0,0,0,L,1122011218,1,125.40,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842917,295270.00
03/17/2019 13:15,2,8.174,ACTIVE,219.39,363.09,60.006,1552842904,"201051344000651","174011545737251",30.79,28.80,0,332.73,424.11,254.1,243.3,1.153,1220767.1,1220767.1,20014,0,0,0,L,1122011218,1,126.07,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842918,295271.00
03/17/2019 13:15,2,8.031,ACTIVE,218.93,363.09,60.022,1552842904,"201051344000594","174011545737251",30.93,40.00,0,329.43,427.71,250.7,240.0,1.189,1234396.0,1234396.0,43845,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842919,295272.00
03/17/2019 13:15,2,7.791,ACTIVE,221.64,368.80,60.033,1552842904,"201051344000469","174011545737251",32.22,18.70,0,333.03,428.91,254.0,243.3,1.167,1212919.8,1212919.8,12138,0,0,0,L,1122011218,1,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842920,295273.00
03/17/2019 13:15,2,8.088,ACTIVE,219.16,365.80,60.033,1552842904,"201051344000585","174011545737251",31.17,32.80,0,333.33,423.50,255.0,244.2,1.171,1233543.4,1233543.4,20069,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842921,295274.00
03/17/2019 13:15,2,7.750,ACTIVE,221.87,368.80,60.028,1552842904,"201051344000853","174011545737251",32.40,26.80,0,337.84,428.01,254.2,243.4,1.171,1236216.9,1236216.9,11734,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842921,295275.00
03/17/2019 13:15,2,8.184,ACTIVE,217.58,363.99,60.022,1552842904,"201051344001145","174011545737251",30.69,31.80,0,327.62,423.81,254.2,243.4,1.153,1236488.4,1236488.4,19986,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842922,295276.00
03/17/2019 13:15,2,8.285,ACTIVE,218.71,365.80,60.038,1552842904,"201051344000438","174011545737251",30.32,33.80,0,334.84,425.01,254.1,243.4,1.184,1229160.2,1229160.2,20025,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842923,295277.00
03/17/2019 13:15,2,8.238,ACTIVE,218.93,364.59,59.985,1552842904,"201051344001135","174011545737251",30.55,33.00,0,334.24,424.71,254.6,243.8,1.167,1216191.0,1216191.0,19978,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842924,295278.00
03/17/2019 13:15,2,7.855,ACTIVE,221.42,367.90,60.028,1552842904,"201051344000983","174011545737251",32.05,24.30,0,332.13,428.61,254.4,243.7,1.193,1234446.9,1234446.9,11740,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842925,295279.00
03/17/2019 13:15,2,7.982,ACTIVE,219.16,363.99,60.033,1552842904,"201051344001203","174011545737251",31.49,33.00,0,333.33,424.41,254.5,243.7,1.149,1223782.9,1223782.9,20027,0,0,0,L,1122011218,1,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842926,295280.00
03/17/2019 13:15,2,8.104,ACTIVE,217.35,362.79,60.028,1552842904,"201051344001230","174011545737251",31.07,36.00,0,325.52,421.70,254.6,243.8,1.176,1220996.4,1220996.4,19840,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842927,295281.00
