ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 13:15,2,8.301,ACTIVE,217.80,365.49,60.017,1552842904,"201051344000646","174011545737251",30.26,37.30,0,327.02,425.91,254.2,243.4,1.180,1214022.6,1214022.6,19997,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842928,295282.00
03/17/2019 13:15,2,8.043,ACTIVE,220.06,363.99,60.038,1552842904,"201051344000867","174011545737251",31.09,30.50,0,329.13,428.61,252.3,241.6,1.145,1212011.1,1212011.1,43918,0,0,0,L,1122011218,1,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842929,295283.00
03/17/2019 13:15,2,8.158,ACTIVE,219.84,366.40,60.028,1552842904,"201051344000633","174011545737251",30.75,38.00,0,330.03,428.01,253.5,242.8,1.180,1210782.6,1210782.6,43970,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842930,295284.00
03/17/2019 13:15,2,8.322,ACTIVE,217.58,363.69,60.012,1552842904,"201051344000955","174011545737251",30.22,35.40,0,328.52,423.50,254.4,243.6,1.193,1233590.6,1233590.6,20018,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842931,295285.00
03/17/2019 13:15,2,8.061,ACTIVE,220.74,369.10,60.033,1552842904,"201051344000648","174011545737251",31.13,27.80,0,332.13,428.91,253.2,242.4,1.162,1224599.7,1224599.7,43476,0,0,0,L,1122011218,1,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842932,295286.00
03/17/2019 13:15,2,8.016,ACTIVE,220.97,369.10,60.038,1552842904,"201051344000645","174011545737251",31.35,25.50,0,332.43,428.61,254.1,243.4,1.149,1229210.9,1229210.9,43435,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842933,295287.00
03/17/2019 13:15,2,7.672,ACTIVE,221.19,370.90,60.065,1552842904,"201051344000569","174011545737251",32.54,23.80,0,333.03,428.61,252.4,241.7,1.158,1245166.2,1245166.2,11657,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842933,295288.00
03/17/2019 13:15,2,7.754,ACTIVE,221.19,374.51,60.022,1552842904,"179051228000119","174011545737251",32.36,29.50,0,334.24,428.61,253.9,243.1,1.207,32812.5,32812.5,11733,0,0,0,L,46974696,1,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552842935,295289.00
03/17/2019 13:30,2,8.240,ACTIVE,221.87,373.01,60.028,1552843804,"201051344000579","174011545737251",30.49,31.80,0,335.44,428.91,254.3,243.6,1.184,1245069.5,1245069.5,12109,0,0,0,L,1122011218,1,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843805,295290.00
03/17/2019 13:30,2,8.174,ACTIVE,218.93,363.69,60.065,1552843804,"201051344001025","174011545737251",30.75,34.30,0,324.62,426.21,254.0,243.3,1.158,1227576.3,1227576.3,20030,0,0,0,L,1122011218,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843806,295291.00
03/17/2019 13:30,2,8.078,ACTIVE,218.93,366.40,60.033,1552843804,"201051344001093","174011545737251",31.17,29.30,0,333.63,424.11,254.4,243.6,1.149,1211773.3,1211773.3,20048,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843807,295292.00
03/17/2019 13:30,2,7.969,ACTIVE,221.64,368.50,60.028,1552843804,"201051344000458","174011545737251",31.59,25.80,0,333.63,428.61,254.8,244.0,1.167,1228373.9,1228373.9,11847,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843808,295293.00
03/17/2019 13:30,2,8.369,ACTIVE,217.35,365.49,60.017,1552843804,"201051344000890","174011545737251",30.02,38.20,0,325.82,423.81,253.9,243.2,1.171,1226309.4,1226309.4,19979,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843809,295294.00
03/17/2019 13:30,2,9.719,ACTIVE,221.64,366.40,60.033,1552843804,"201051344000988","174011545737251",18.61,22.00,0,341.45,409.08,183.1,174.8,0.831,952352.0,952352.0,12200,0,0,0,L,1122011218,1,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843810,295295.00
03/17/2019 13:30,2,8.318,ACTIVE,219.16,367.90,60.038,1552843804,"201051344000582","174011545737251",30.28,28.80,0,333.03,425.91,254.8,244.0,1.167,1205772.3,1205772.3,19949,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843811,295296.00
03/17/2019 13:30,2,7.930,ACTIVE,220.06,367.90,60.028,1552843804,"201051344000868","174011545737251",31.73,21.80,0,329.73,423.50,254.4,243.6,1.136,1213446.1,1213446.1,43896,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843812,295297.00
03/17/2019 13:30,2,7.924,ACTIVE,221.42,371.21,60.049,1552843804,"201051344000576","174011545737251",31.67,23.80,0,333.33,429.52,253.6,242.9,1.158,1231682.2,1231682.2,15933,0,0,0,L,1122011218,1,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843813,295298.00
03/17/2019 13:30,2,8.256,ACTIVE,221.87,371.81,60.028,1552843804,"201051344001158","174011545737251",30.53,26.50,0,337.24,428.91,255.1,244.3,1.171,1208885.6,1208885.6,12155,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843814,295299.00
03/17/2019 13:30,2,8.180,ACTIVE,218.71,363.39,60.033,1552843804,"201051344000917","174011545737251",30.63,32.00,0,333.33,424.41,252.9,242.2,1.198,1223710.1,1223710.1,19825,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843814,295300.00
03/17/2019 13:30,2,9.182,ACTIVE,217.80,359.48,60.070,1552843804,"201051344000417","174011545737251",18.27,36.00,0,333.03,395.85,169.8,161.9,0.791,987590.7,987590.7,20046,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843815,295301.00
03/17/2019 13:30,2,8.408,ACTIVE,216.90,364.29,60.033,1552843804,"201051344000685","174011545737251",29.90,32.20,0,327.92,422.00,254.4,243.6,1.224,1228262.7,1228262.7,20034,0,0,0,L,1122011218,1,125.17,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843816,295302.00
03/17/2019 13:30,2,8.223,ACTIVE,219.16,365.19,60.038,1552843804,"201051344000651","174011545737251",30.36,28.50,0,331.53,424.11,252.5,241.8,1.158,1220827.8,1220827.8,20015,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843817,295303.00
03/17/2019 13:30,2,8.180,ACTIVE,219.16,363.99,60.028,1552843804,"201051344000594","174011545737251",30.67,39.50,0,329.13,427.71,253.5,242.8,1.158,1234456.5,1234456.5,43846,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843818,295304.00
03/17/2019 13:30,2,7.896,ACTIVE,221.87,369.40,60.059,1552843804,"201051344000469","174011545737251",31.97,17.80,0,336.94,428.31,254.9,244.1,1.171,1212980.6,1212980.6,12139,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843819,295305.00
03/17/2019 13:30,2,8.207,ACTIVE,218.93,363.69,60.012,1552843804,"201051344000585","174011545737251",30.63,31.80,0,333.33,423.50,254.6,243.8,1.180,1233604.1,1233604.1,20070,0,0,0,L,1122011218,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843820,295306.00
03/17/2019 13:30,2,7.822,ACTIVE,222.10,369.10,60.022,1552843804,"201051344000853","174011545737251",32.16,25.30,0,336.34,428.01,254.2,243.4,1.153,1236277.5,1236277.5,11735,0,0,0,L,1122011218,1,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843821,295307.00
03/17/2019 13:30,2,8.344,ACTIVE,217.35,364.59,60.028,1552843804,"201051344001145","174011545737251",30.14,32.40,0,327.32,423.81,254.5,243.7,1.171,1236549.2,1236549.2,19987,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843822,295308.00
03/17/2019 13:30,2,8.455,ACTIVE,218.26,365.80,60.022,1552843804,"201051344000438","174011545737251",29.68,33.30,0,334.54,425.91,253.7,242.9,1.189,1229221.0,1229221.0,20026,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843823,295309.00
03/17/2019 13:30,2,8.387,ACTIVE,218.71,365.19,60.022,1552843804,"201051344001135","174011545737251",29.98,32.80,0,333.93,424.71,254.4,243.6,1.153,1216251.7,1216251.7,19979,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843824,295310.00
03/17/2019 13:30,2,7.883,ACTIVE,221.42,369.10,60.033,1552843804,"201051344000983","174011545737251",31.89,23.80,0,333.63,428.91,253.7,242.9,1.167,1234507.6,1234507.6,11741,0,0,0,L,1122011218,1,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843825,295311.00
03/17/2019 13:30,2,8.143,ACTIVE,218.93,366.10,60.028,1552843804,"201051344001203","174011545737251",30.93,32.00,0,333.93,425.01,254.9,244.1,1.220,1223843.6,1223843.6,20028,0,0,0,L,1122011218,1,125.85,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843826,295312.00
03/17/2019 13:30,2,8.271,ACTIVE,217.13,362.79,60.033,1552843804,"201051344001230","174011545737251",30.38,35.60,0,325.82,418.70,254.6,243.8,1.176,1221057.1,1221057.1,19841,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843826,295313.00
03/17/2019 13:30,2,8.512,ACTIVE,217.35,363.99,60.028,1552843804,"201051344000646","174011545737251",29.56,36.50,0,326.72,424.71,254.3,243.6,1.189,1214083.4,1214083.4,19998,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843827,295314.00
03/17/2019 13:30,2,8.135,ACTIVE,220.29,367.30,60.022,1552843804,"201051344000867","174011545737251",30.93,29.00,0,328.52,425.91,254.8,244.0,1.149,1212071.6,1212071.6,43919,0,0,0,L,1122011218,1,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843828,295315.00
03/17/2019 13:30,2,8.105,ACTIVE,220.29,368.20,60.028,1552843804,"201051344000633","174011545737251",30.71,37.30,0,329.43,425.01,251.7,241.0,1.145,1210843.2,1210843.2,43971,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843829,295316.00
03/17/2019 13:30,2,8.471,ACTIVE,217.58,364.29,60.028,1552843804,"201051344000955","174011545737251",29.64,35.40,0,327.62,422.90,254.0,243.2,1.198,1233651.3,1233651.3,20019,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843830,295317.00
03/17/2019 13:30,2,8.059,ACTIVE,220.74,368.20,60.001,1552843804,"201051344000648","174011545737251",31.15,25.30,0,331.83,428.61,254.1,243.3,1.153,1224660.5,1224660.5,43477,0,0,0,L,1122011218,1,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843831,295318.00
03/17/2019 13:30,2,8.021,ACTIVE,221.19,368.50,60.028,1552843804,"201051344000645","174011545737251",31.35,25.30,0,333.33,427.71,254.0,243.2,1.131,1229271.6,1229271.6,43436,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843832,295319.00
03/17/2019 13:30,2,7.777,ACTIVE,221.19,369.10,60.022,1552843804,"201051344000569","174011545737251",32.18,23.00,0,335.74,429.82,252.9,242.2,1.167,1245226.7,1245226.7,11658,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843833,295320.00
03/17/2019 13:30,2,7.811,ACTIVE,221.19,374.51,60.038,1552843804,"179051228000119","174011545737251",32.16,28.80,0,333.03,427.41,253.7,242.9,1.233,32873.0,32873.0,11734,0,0,0,L,46974696,1,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552843834,295321.00
03/17/2019 13:45,2,8.230,ACTIVE,221.87,370.00,60.012,1552844704,"201051344000579","174011545737251",30.63,31.50,0,336.64,429.82,255.3,244.5,1.131,1245130.3,1245130.3,12110,0,0,0,L,1122011218,1,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844705,295322.00
03/17/2019 13:45,2,8.025,ACTIVE,218.71,361.89,60.022,1552844704,"201051344001025","174011545737251",30.93,34.50,0,325.82,428.01,250.8,240.1,1.127,1227637.1,1227637.1,20031,0,0,0,L,1122011218,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844706,295323.00
03/17/2019 13:45,2,8.068,ACTIVE,218.93,367.60,60.043,1552844704,"201051344001093","174011545737251",31.19,28.50,0,333.03,424.41,254.8,244.0,1.118,1211834.2,1211834.2,20049,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844707,295324.00
03/17/2019 13:45,2,7.906,ACTIVE,221.42,367.90,60.033,1552844704,"201051344000458","174011545737251",31.77,25.80,0,333.63,428.91,253.8,243.0,1.176,1228434.7,1228434.7,11848,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844708,295325.00
03/17/2019 13:45,2,8.332,ACTIVE,217.35,361.89,60.017,1552844704,"201051344000890","174011545737251",30.12,37.80,0,327.32,423.81,253.7,242.9,1.176,1226370.2,1226370.2,19980,0,0,0,L,1122011218,1,124.94,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844709,295326.00
03/17/2019 13:45,2,9.701,ACTIVE,221.64,365.49,60.028,1552844704,"201051344000988","174011545737251",18.67,22.30,0,342.05,409.38,183.2,174.9,0.822,952395.8,952395.8,12201,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844710,295327.00
03/17/2019 13:45,2,8.291,ACTIVE,219.16,367.30,60.017,1552844704,"201051344000582","174011545737251",30.32,29.00,0,332.13,426.21,254.2,243.5,1.149,1205833.1,1205833.1,19950,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844711,295328.00
03/17/2019 13:45,2,7.904,ACTIVE,219.84,367.30,60.043,1552844704,"201051344000868","174011545737251",31.83,22.50,0,329.73,423.20,254.4,243.6,1.114,1213506.9,1213506.9,43897,0,0,0,L,1122011218,1,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844712,295329.00
03/17/2019 13:45,2,7.848,ACTIVE,221.42,368.50,60.043,1552844704,"201051344000576","174011545737251",31.89,22.80,0,334.54,430.12,252.8,242.0,1.153,1231742.9,1231742.9,15934,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844713,295330.00
03/17/2019 13:45,2,8.205,ACTIVE,221.87,370.90,60.043,1552844704,"201051344001158","174011545737251",30.67,26.30,0,336.94,430.42,254.2,243.5,1.162,1208946.4,1208946.4,12156,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844714,295331.00
03/17/2019 13:45,2,8.223,ACTIVE,218.71,366.40,60.033,1552844704,"201051344000917","174011545737251",30.65,32.00,0,333.03,423.81,254.7,243.9,1.211,1223770.9,1223770.9,19826,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844715,295332.00
03/17/2019 13:45,2,9.234,ACTIVE,217.80,357.98,60.022,1552844704,"201051344000417","174011545737251",18.23,35.40,0,333.93,395.55,170.5,162.7,0.791,987631.3,987631.3,20047,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844716,295333.00
03/17/2019 13:45,2,8.299,ACTIVE,217.13,365.19,60.022,1552844704,"201051344000685","174011545737251",30.30,31.00,0,327.62,423.20,254.4,243.7,1.215,1228323.5,1228323.5,20035,0,0,0,L,1122011218,1,125.40,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844717,295334.00
03/17/2019 13:45,2,8.305,ACTIVE,219.16,368.50,60.028,1552844704,"201051344000651","174011545737251",30.32,29.50,0,332.13,424.11,255.0,244.2,1.140,1220888.6,1220888.6,20016,0,0,0,L,1122011218,1,126.07,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844717,295335.00
03/17/2019 13:45,2,8.006,ACTIVE,219.16,365.80,60.012,1552844704,"201051344000594","174011545737251",31.01,38.60,0,326.72,427.71,250.7,240.0,1.127,1234516.9,1234516.9,43847,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844718,295336.00
03/17/2019 13:45,2,7.840,ACTIVE,221.87,368.50,60.001,1552844704,"201051344000469","174011545737251",32.05,17.80,0,337.84,428.31,254.2,243.4,1.176,1213041.4,1213041.4,12140,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844719,295337.00
03/17/2019 13:45,2,8.182,ACTIVE,219.16,366.40,59.996,1552844704,"201051344000585","174011545737251",30.77,31.80,0,333.33,423.20,254.8,244.0,1.149,1233665.0,1233665.0,20071,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844720,295338.00
03/17/2019 13:45,2,7.672,ACTIVE,222.10,370.90,60.022,1552844704,"201051344000853","174011545737251",32.46,24.80,0,335.14,427.71,251.2,240.6,1.153,1236338.2,1236338.2,11736,0,0,0,L,1122011218,1,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844721,295339.00
03/17/2019 13:45,2,8.230,ACTIVE,217.35,364.59,60.017,1552844704,"201051344001145","174011545737251",30.61,31.50,0,328.52,423.81,255.0,244.2,1.167,1236610.0,1236610.0,19988,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844722,295340.00
03/17/2019 13:45,2,8.328,ACTIVE,218.26,366.70,60.012,1552844704,"201051344000438","174011545737251",30.14,33.80,0,334.24,425.91,253.7,242.9,1.193,1229281.8,1229281.8,20027,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844723,295341.00
03/17/2019 13:45,2,8.328,ACTIVE,218.93,365.19,59.975,1552844704,"201051344001135","174011545737251",30.18,32.00,0,334.24,424.71,254.2,243.4,1.149,1216312.6,1216312.6,19980,0,0,0,L,1122011218,1,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844724,295342.00
03/17/2019 13:45,2,7.824,ACTIVE,221.42,369.40,60.012,1552844704,"201051344000983","174011545737251",32.10,23.30,0,333.33,429.22,253.8,243.0,1.171,1234568.4,1234568.4,11742,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844725,295343.00
03/17/2019 13:45,2,8.137,ACTIVE,218.93,364.89,60.022,1552844704,"201051344001203","174011545737251",31.01,32.20,0,333.93,425.01,254.7,243.9,1.193,1223904.5,1223904.5,20029,0,0,0,L,1122011218,1,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844726,295344.00
03/17/2019 13:45,2,8.166,ACTIVE,217.13,363.99,60.033,1552844704,"201051344001230","174011545737251",30.69,35.60,0,325.22,419.00,253.6,242.8,1.167,1221117.9,1221117.9,19842,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844727,295345.00
03/17/2019 13:45,2,8.412,ACTIVE,217.58,364.89,59.990,1552844704,"201051344000646","174011545737251",29.90,35.60,0,326.72,425.61,254.2,243.4,1.189,1214144.2,1214144.2,19999,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844728,295346.00
03/17/2019 13:45,2,8.117,ACTIVE,220.29,366.10,60.017,1552844704,"201051344000867","174011545737251",31.09,28.00,0,327.92,425.31,254.8,244.1,1.158,1212132.1,1212132.1,43920,0,0,0,L,1122011218,1,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844729,295347.00
03/17/2019 13:45,2,8.152,ACTIVE,220.06,368.50,60.017,1552844704,"201051344000633","174011545737251",30.79,36.80,0,329.13,425.61,253.8,243.0,1.184,1210903.8,1210903.8,43972,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844730,295348.00
03/17/2019 13:45,2,8.379,ACTIVE,217.58,364.59,60.022,1552844704,"201051344000955","174011545737251",30.02,35.20,0,329.13,424.11,254.4,243.6,1.202,1233712.1,1233712.1,20020,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844731,295349.00
03/17/2019 13:45,2,8.014,ACTIVE,220.74,367.60,60.022,1552844704,"201051344000648","174011545737251",31.39,25.50,0,330.93,429.22,254.0,243.3,1.162,1224721.3,1224721.3,43478,0,0,0,L,1122011218,1,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844732,295350.00
03/17/2019 13:45,2,7.879,ACTIVE,221.42,368.80,60.033,1552844704,"201051344000645","174011545737251",31.71,24.30,0,333.03,428.91,252.3,241.6,1.145,1229332.4,1229332.4,43437,0,0,0,L,1122011218,1,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844732,295351.00
03/17/2019 13:45,2,7.789,ACTIVE,221.19,366.40,60.054,1552844704,"201051344000569","174011545737251",32.34,23.00,0,335.74,429.22,254.7,243.9,1.171,1245287.2,1245287.2,11659,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844733,295352.00
03/17/2019 13:45,2,7.725,ACTIVE,221.42,376.01,60.017,1552844704,"179051228000119","174011545737251",32.44,28.80,0,331.53,426.51,253.7,243.0,1.189,32933.5,32933.5,11735,0,0,0,L,46974696,1,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552844734,295353.00
03/17/2019 14:00,2,8.199,ACTIVE,221.64,369.10,60.022,1552845604,"201051344000579","174011545737251",30.67,31.50,0,339.04,429.82,254.5,243.7,1.180,1245191.1,1245191.1,12111,0,0,0,L,1122011218,1,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845605,295354.00
03/17/2019 14:00,2,8.092,ACTIVE,218.71,362.79,60.049,1552845604,"201051344001025","174011545737251",31.07,34.50,0,328.52,424.41,254.2,243.5,1.118,1227697.8,1227697.8,20032,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845606,295355.00
03/17/2019 14:00,2,8.029,ACTIVE,218.71,365.49,60.028,1552845604,"201051344001093","174011545737251",31.31,28.50,0,333.03,426.21,254.3,243.6,1.149,1211895.0,1211895.0,20050,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845607,295356.00
03/17/2019 14:00,2,7.932,ACTIVE,221.42,368.20,60.033,1552845604,"201051344000458","174011545737251",31.73,26.80,0,332.43,427.71,254.6,243.8,1.149,1228495.5,1228495.5,11849,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845608,295357.00
03/17/2019 14:00,2,8.275,ACTIVE,217.13,363.69,60.022,1552845604,"201051344000890","174011545737251",30.30,37.50,0,327.02,425.01,253.8,243.1,1.176,1226431.0,1226431.0,19981,0,0,0,L,1122011218,1,124.94,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845609,295358.00
03/17/2019 14:00,2,9.672,ACTIVE,221.42,365.80,60.028,1552845604,"201051344000988","174011545737251",18.71,22.00,0,341.75,408.48,183.3,175.0,0.835,952439.6,952439.6,12202,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845610,295359.00
03/17/2019 14:00,2,8.281,ACTIVE,218.93,367.00,60.028,1552845604,"201051344000582","174011545737251",30.40,29.00,0,332.73,426.51,254.6,243.8,1.158,1205893.9,1205893.9,19951,0,0,0,L,1122011218,1,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845611,295360.00
03/17/2019 14:00,2,7.895,ACTIVE,219.84,371.81,60.049,1552845604,"201051344000868","174011545737251",31.83,22.00,0,329.13,423.20,254.6,243.8,1.149,1213567.6,1213567.6,43898,0,0,0,L,1122011218,1,124.27,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845612,295361.00
03/17/2019 14:00,2,7.918,ACTIVE,221.19,367.90,60.033,1552845604,"201051344000576","174011545737251",31.77,22.50,0,333.03,429.22,254.5,243.7,1.162,1231803.7,1231803.7,15935,0,0,0,L,1122011218,1,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845613,295362.00
03/17/2019 14:00,2,8.195,ACTIVE,221.87,370.00,60.028,1552845604,"201051344001158","174011545737251",30.77,26.50,0,335.14,428.61,254.9,244.1,1.167,1209007.2,1209007.2,12157,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845614,295363.00
03/17/2019 14:00,2,8.166,ACTIVE,218.71,366.70,60.022,1552845604,"201051344000917","174011545737251",30.79,32.40,0,332.13,424.71,254.4,243.6,1.184,1223831.7,1223831.7,19827,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845615,295364.00
03/17/2019 14:00,2,8.965,ACTIVE,217.58,357.38,60.012,1552845604,"201051344000417","174011545737251",18.73,35.00,0,336.94,395.85,170.1,162.2,0.791,987672.1,987672.1,20048,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845616,295365.00
03/17/2019 14:00,2,8.320,ACTIVE,217.13,364.29,60.017,1552845604,"201051344000685","174011545737251",30.24,31.30,0,327.92,422.00,254.9,244.1,1.224,1228384.3,1228384.3,20036,0,0,0,L,1122011218,1,125.40,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845617,295366.00
03/17/2019 14:00,2,8.250,ACTIVE,219.39,367.30,60.028,1552845604,"201051344000651","174011545737251",30.49,28.50,0,332.73,424.41,254.7,243.9,1.127,1220949.5,1220949.5,20017,0,0,0,L,1122011218,1,126.07,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845618,295367.00
03/17/2019 14:00,2,8.113,ACTIVE,218.93,367.00,60.028,1552845604,"201051344000594","174011545737251",30.91,38.40,0,328.52,427.41,253.8,243.1,1.118,1234577.3,1234577.3,43848,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845619,295368.00
03/17/2019 14:00,2,7.838,ACTIVE,221.64,368.80,60.017,1552845604,"201051344000469","174011545737251",32.10,17.00,0,333.93,429.52,254.3,243.6,1.180,1213102.2,1213102.2,12141,0,0,0,L,1122011218,1,124.94,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845620,295369.00
03/17/2019 14:00,2,8.061,ACTIVE,219.16,364.29,60.006,1552845604,"201051344000585","174011545737251",31.11,31.00,0,332.73,423.50,253.8,243.1,1.171,1233725.8,1233725.8,20072,0,0,0,L,1122011218,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845620,295370.00
03/17/2019 14:00,2,7.779,ACTIVE,221.87,369.40,59.996,1552845604,"201051344000853","174011545737251",32.32,24.50,0,336.64,428.31,254.2,243.4,1.176,1236398.7,1236398.7,11737,0,0,0,L,1122011218,1,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845621,295371.00
03/17/2019 14:00,2,8.215,ACTIVE,217.13,362.79,60.022,1552845604,"201051344001145","174011545737251",30.59,31.00,0,327.62,424.11,254.1,243.3,1.162,1236670.8,1236670.8,19989,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845622,295372.00
03/17/2019 14:00,2,8.348,ACTIVE,218.26,366.70,60.022,1552845604,"201051344000438","174011545737251",30.08,32.80,0,334.54,425.01,253.8,243.0,1.180,1229342.6,1229342.6,20028,0,0,0,L,1122011218,1,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845623,295373.00
03/17/2019 14:00,2,8.268,ACTIVE,218.71,366.10,60.033,1552845604,"201051344001135","174011545737251",30.42,31.50,0,334.54,424.41,254.1,243.3,1.162,1216373.4,1216373.4,19981,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845624,295374.00
03/17/2019 14:00,2,7.840,ACTIVE,221.42,370.00,60.028,1552845604,"201051344000983","174011545737251",32.05,23.50,0,332.73,429.52,254.8,244.0,1.180,1234629.2,1234629.2,11743,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845625,295375.00
03/17/2019 14:00,2,8.008,ACTIVE,218.93,364.89,60.038,1552845604,"201051344001203","174011545737251",31.27,31.50,0,333.33,424.41,253.5,242.8,1.180,1223965.3,1223965.3,20030,0,0,0,L,1122011218,1,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845627,295376.00
03/17/2019 14:00,2,8.170,ACTIVE,217.13,363.39,60.028,1552845604,"201051344001230","174011545737251",30.73,34.80,0,324.62,418.39,254.0,243.2,1.193,1221178.8,1221178.8,19843,0,0,0,L,1122011218,1,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845628,295377.00
03/17/2019 14:00,2,8.311,ACTIVE,217.58,364.89,60.006,1552845604,"201051344000646","174011545737251",30.20,34.50,0,327.02,425.01,253.6,242.9,1.171,1214205.1,1214205.1,20000,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845628,295378.00
03/17/2019 14:00,2,8.111,ACTIVE,220.06,365.49,60.038,1552845604,"201051344000867","174011545737251",31.09,28.30,0,327.32,426.21,254.4,243.7,1.145,1212192.7,1212192.7,43921,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845629,295379.00
03/17/2019 14:00,2,8.107,ACTIVE,220.06,366.40,60.038,1552845604,"201051344000633","174011545737251",30.85,35.80,0,325.52,427.71,252.5,241.8,1.180,1210964.4,1210964.4,43973,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845630,295380.00
03/17/2019 14:00,2,8.318,ACTIVE,217.35,364.89,60.059,1552845604,"201051344000955","174011545737251",30.22,34.50,0,328.52,422.90,254.0,243.3,1.193,1233773.0,1233773.0,20021,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845631,295381.00
03/17/2019 14:00,2,8.053,ACTIVE,220.74,368.50,60.038,1552845604,"201051344000648","174011545737251",31.27,25.30,0,331.53,428.01,254.5,243.7,1.149,1224782.1,1224782.1,43479,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845632,295382.00
03/17/2019 14:00,2,7.975,ACTIVE,220.97,367.60,60.065,1552845604,"201051344000645","174011545737251",31.49,24.30,0,331.53,427.71,254.4,243.6,1.145,1229393.2,1229393.2,43438,0,0,0,L,1122011218,1,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845633,295383.00
03/17/2019 14:00,2,7.729,ACTIVE,220.97,371.21,60.070,1552845604,"201051344000569","174011545737251",32.42,22.30,0,333.63,431.02,253.6,242.8,1.162,1245347.8,1245347.8,11660,0,0,0,L,1122011218,1,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845634,295384.00
03/17/2019 14:00,2,7.678,ACTIVE,220.97,374.21,60.038,1552845604,"179051228000119","174011545737251",32.48,28.50,0,332.73,427.11,252.2,241.5,1.149,32994.1,32994.1,11736,0,0,0,L,46974696,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552845635,295385.00
03/17/2019 14:15,2,8.334,ACTIVE,221.87,368.50,60.001,1552846504,"201051344000579","174011545737251",30.16,32.80,0,333.93,429.52,254.6,243.8,1.167,1245251.9,1245251.9,12112,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846506,295386.00
03/17/2019 14:15,2,8.297,ACTIVE,219.61,367.90,59.990,1552846504,"201051344001025","174011545737251",30.22,36.50,0,330.63,426.81,254.0,243.2,1.123,1227758.6,1227758.6,20033,0,0,0,L,1122011218,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846506,295387.00
03/17/2019 14:15,2,8.107,ACTIVE,219.84,365.80,60.006,1552846504,"201051344001093","174011545737251",31.03,29.80,0,332.43,424.11,254.5,243.7,1.131,1211955.9,1211955.9,20051,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846508,295388.00
03/17/2019 14:15,2,8.021,ACTIVE,221.87,370.00,60.006,1552846504,"201051344000458","174011545737251",31.47,28.50,0,332.73,428.01,255.6,244.7,1.153,1228556.3,1228556.3,11850,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846509,295389.00
03/17/2019 14:15,2,8.496,ACTIVE,218.03,365.49,60.033,1552846504,"201051344000890","174011545737251",29.52,39.00,0,327.02,425.01,253.7,243.0,1.158,1226491.8,1226491.8,19982,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846509,295390.00
03/17/2019 14:15,2,9.488,ACTIVE,221.87,365.49,60.006,1552846504,"201051344000988","174011545737251",18.79,22.00,0,341.15,408.18,180.6,172.4,0.809,952482.9,952482.9,12203,0,0,0,L,1122011218,1,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846510,295391.00
03/17/2019 14:15,2,8.410,ACTIVE,219.84,367.60,60.001,1552846504,"201051344000582","174011545737251",29.86,29.30,0,333.03,426.51,254.1,243.3,1.140,1205954.8,1205954.8,19952,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846511,295392.00
03/17/2019 14:15,2,7.807,ACTIVE,220.06,366.70,60.006,1552846504,"201051344000868","174011545737251",31.85,21.80,0,328.22,426.51,251.1,240.4,1.140,1213628.4,1213628.4,43899,0,0,0,L,1122011218,1,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846512,295393.00
03/17/2019 14:15,2,7.926,ACTIVE,221.64,370.00,60.001,1552846504,"201051344000576","174011545737251",31.71,21.50,0,333.03,429.82,254.4,243.6,1.158,1231864.5,1231864.5,15936,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846513,295394.00
03/17/2019 14:15,2,8.311,ACTIVE,221.87,369.10,60.006,1552846504,"201051344001158","174011545737251",30.32,27.30,0,334.24,428.91,254.8,244.0,1.158,1209068.0,1209068.0,12158,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846514,295395.00
03/17/2019 14:15,2,8.301,ACTIVE,219.61,367.00,59.980,1552846504,"201051344000917","174011545737251",30.30,32.80,0,333.33,424.11,254.9,244.1,1.180,1223892.5,1223892.5,19828,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846515,295396.00
03/17/2019 14:15,2,8.953,ACTIVE,218.71,359.18,60.059,1552846504,"201051344000417","174011545737251",18.37,35.40,0,333.33,398.86,166.8,159.0,0.778,987712.2,987712.2,20049,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846516,295397.00
03/17/2019 14:15,2,8.547,ACTIVE,218.03,366.40,60.006,1552846504,"201051344000685","174011545737251",29.42,32.60,0,327.62,423.20,254.4,243.7,1.220,1228445.2,1228445.2,20037,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846517,295398.00
03/17/2019 14:15,2,8.430,ACTIVE,220.06,368.20,60.006,1552846504,"201051344000651","174011545737251",29.74,30.80,0,331.83,423.50,253.7,243.0,1.149,1221010.3,1221010.3,20018,0,0,0,L,1122011218,1,126.30,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846518,295399.00
03/17/2019 14:15,2,8.281,ACTIVE,219.39,363.99,60.006,1552846504,"201051344000594","174011545737251",30.53,39.30,0,328.22,427.41,255.1,244.3,1.149,1234637.8,1234637.8,43849,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846519,295400.00
03/17/2019 14:15,2,7.916,ACTIVE,221.87,368.80,60.006,1552846504,"201051344000469","174011545737251",31.81,17.80,0,335.14,428.91,254.7,243.9,1.153,1213163.0,1213163.0,12142,0,0,0,L,1122011218,1,125.17,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846520,295401.00
03/17/2019 14:15,2,8.389,ACTIVE,220.06,367.00,60.006,1552846504,"201051344000585","174011545737251",29.98,32.60,0,331.83,423.50,254.3,243.5,1.162,1233786.6,1233786.6,20073,0,0,0,L,1122011218,1,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846521,295402.00
03/17/2019 14:15,2,7.859,ACTIVE,222.10,370.00,60.054,1552846504,"201051344000853","174011545737251",32.05,25.30,0,336.94,428.31,255.2,244.4,1.158,1236459.5,1236459.5,11738,0,0,0,L,1122011218,1,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846522,295403.00
03/17/2019 14:15,2,8.416,ACTIVE,218.03,365.49,60.017,1552846504,"201051344001145","174011545737251",29.90,32.60,0,327.02,424.41,254.3,243.5,1.153,1236731.6,1236731.6,19990,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846523,295404.00
03/17/2019 14:15,2,8.637,ACTIVE,219.16,365.80,60.017,1552846504,"201051344000438","174011545737251",29.06,33.80,0,334.24,425.61,254.0,243.3,1.171,1229403.4,1229403.4,20029,0,0,0,L,1122011218,1,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846524,295405.00
03/17/2019 14:15,2,8.553,ACTIVE,219.16,367.90,60.012,1552846504,"201051344001135","174011545737251",29.36,33.80,0,334.84,424.41,254.0,243.2,1.136,1216434.3,1216434.3,19982,0,0,0,L,1122011218,1,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846525,295406.00
03/17/2019 14:15,2,7.906,ACTIVE,221.64,368.50,60.017,1552846504,"201051344000983","174011545737251",31.81,23.80,0,332.43,428.91,254.2,243.4,1.176,1234690.0,1234690.0,11744,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846525,295407.00
03/17/2019 14:15,2,8.162,ACTIVE,219.84,364.89,59.980,1552846504,"201051344001203","174011545737251",30.73,32.40,0,333.03,424.41,253.3,242.6,1.184,1224026.1,1224026.1,20031,0,0,0,L,1122011218,1,126.30,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846526,295408.00
03/17/2019 14:15,2,8.363,ACTIVE,217.80,364.29,60.012,1552846504,"201051344001230","174011545737251",30.10,35.20,0,326.12,422.60,254.5,243.7,1.176,1221239.5,1221239.5,19844,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846527,295409.00
03/17/2019 14:15,2,8.693,ACTIVE,218.03,365.49,60.022,1552846504,"201051344000646","174011545737251",28.92,36.50,0,327.32,425.61,254.5,243.7,1.180,1214265.8,1214265.8,20001,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846528,295410.00
03/17/2019 14:15,2,8.084,ACTIVE,220.29,366.10,60.022,1552846504,"201051344000867","174011545737251",31.01,28.00,0,327.92,425.31,253.2,242.5,1.100,1212253.2,1212253.2,43922,0,0,0,L,1122011218,1,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846529,295411.00
03/17/2019 14:15,2,8.174,ACTIVE,220.06,366.70,60.022,1552846504,"201051344000633","174011545737251",30.65,36.80,0,326.12,425.61,253.3,242.6,1.176,1211025.0,1211025.0,43974,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846530,295412.00
03/17/2019 14:15,2,8.719,ACTIVE,218.26,365.80,60.033,1552846504,"201051344000955","174011545737251",28.84,35.60,0,327.92,423.81,254.5,243.7,1.189,1233833.8,1233833.8,20022,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846531,295413.00
03/17/2019 14:15,2,7.996,ACTIVE,220.97,370.60,60.059,1552846504,"201051344000648","174011545737251",31.29,24.80,0,332.43,428.61,252.8,242.0,1.158,1224842.9,1224842.9,43480,0,0,0,L,1122011218,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846532,295414.00
03/17/2019 14:15,2,7.926,ACTIVE,221.19,369.40,60.017,1552846504,"201051344000645","174011545737251",31.53,22.80,0,333.33,428.31,252.9,242.2,1.131,1229454.0,1229454.0,43439,0,0,0,L,1122011218,1,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846533,295415.00
03/17/2019 14:15,2,7.836,ACTIVE,221.42,368.50,60.028,1552846504,"201051344000569","174011545737251",32.05,24.00,0,332.73,428.91,253.9,243.1,1.171,1245408.5,1245408.5,11661,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846534,295416.00
03/17/2019 14:15,2,7.811,ACTIVE,221.42,372.71,60.049,1552846504,"179051228000119","174011545737251",32.22,28.80,0,333.63,428.01,254.7,243.9,1.189,33054.8,33054.8,11737,0,0,0,L,46974696,1,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552846535,295417.00
03/17/2019 14:30,2,8.488,ACTIVE,222.10,371.21,60.033,1552847404,"201051344000579","174011545737251",29.62,33.00,0,334.54,428.91,254.2,243.5,1.167,1245312.7,1245312.7,12113,0,0,0,L,1122011218,1,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847405,295418.00
03/17/2019 14:30,2,8.506,ACTIVE,219.61,363.69,59.985,1552847404,"201051344001025","174011545737251",29.54,36.80,0,333.33,424.41,254.1,243.3,1.131,1227819.4,1227819.4,20034,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847406,295419.00
03/17/2019 14:30,2,8.373,ACTIVE,219.61,369.40,60.017,1552847404,"201051344001093","174011545737251",30.04,29.80,0,332.73,424.41,254.3,243.6,1.145,1212016.6,1212016.6,20052,0,0,0,L,1122011218,1,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847407,295420.00
03/17/2019 14:30,2,8.129,ACTIVE,222.10,369.70,60.054,1552847404,"201051344000458","174011545737251",30.97,27.50,0,334.84,428.01,254.4,243.7,1.136,1228617.1,1228617.1,11851,0,0,0,L,1122011218,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847408,295421.00
03/17/2019 14:30,2,8.914,ACTIVE,218.03,366.40,60.017,1552847404,"201051344000890","174011545737251",28.17,38.40,0,332.73,424.41,254.3,243.5,1.167,1226552.6,1226552.6,19983,0,0,0,L,1122011218,1,125.40,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847409,295422.00
03/17/2019 14:30,2,9.510,ACTIVE,221.87,365.49,60.022,1552847404,"201051344000988","174011545737251",18.27,22.80,0,341.75,407.87,176.0,167.9,0.800,952525.7,952525.7,12204,0,0,0,L,1122011218,1,125.40,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847410,295423.00
