ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 14:30,2,8.709,ACTIVE,220.06,370.60,60.022,1552847404,"201051344000582","174011545737251",28.86,30.00,0,332.43,426.21,254.4,243.7,1.162,1206015.5,1206015.5,19953,0,0,0,L,1122011218,1,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847411,295424.00
03/17/2019 14:30,2,8.043,ACTIVE,220.29,369.70,60.006,1552847404,"201051344000868","174011545737251",31.21,21.30,0,330.63,423.50,254.2,243.4,1.145,1213689.1,1213689.1,43900,0,0,0,L,1122011218,1,124.49,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847412,295425.00
03/17/2019 14:30,2,8.029,ACTIVE,221.87,371.51,60.022,1552847404,"201051344000576","174011545737251",31.21,22.80,0,333.33,429.22,253.5,242.8,1.158,1231925.3,1231925.3,15937,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847413,295426.00
03/17/2019 14:30,2,8.473,ACTIVE,222.10,370.90,60.022,1552847404,"201051344001158","174011545737251",29.64,28.30,0,336.34,429.22,254.2,243.4,1.180,1209128.8,1209128.8,12159,0,0,0,L,1122011218,1,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847414,295427.00
03/17/2019 14:30,2,8.516,ACTIVE,219.61,368.20,60.038,1552847404,"201051344000917","174011545737251",29.50,34.30,0,331.53,423.81,253.9,243.2,1.215,1223953.3,1223953.3,19829,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847415,295428.00
03/17/2019 14:30,2,8.805,ACTIVE,218.48,359.18,60.022,1552847404,"201051344000417","174011545737251",18.37,35.40,0,337.54,398.86,163.8,156.2,0.760,987751.7,987751.7,20050,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847416,295429.00
03/17/2019 14:30,2,8.711,ACTIVE,218.03,367.90,60.022,1552847404,"201051344000685","174011545737251",28.80,33.00,0,334.84,424.11,254.1,243.3,1.215,1228506.0,1228506.0,20038,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847417,295430.00
03/17/2019 14:30,2,8.662,ACTIVE,220.06,369.70,60.012,1552847404,"201051344000651","174011545737251",29.00,31.50,0,332.43,424.11,254.2,243.5,1.162,1221071.0,1221071.0,20019,0,0,0,L,1122011218,1,126.53,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847417,295431.00
03/17/2019 14:30,2,8.328,ACTIVE,219.39,367.60,60.017,1552847404,"201051344000594","174011545737251",30.12,39.30,0,329.13,427.71,253.5,242.7,1.145,1234698.2,1234698.2,43850,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847418,295432.00
03/17/2019 14:30,2,8.053,ACTIVE,222.10,370.90,60.006,1552847404,"201051344000469","174011545737251",31.25,19.00,0,336.34,428.61,254.8,244.0,1.189,1213223.8,1213223.8,12143,0,0,0,L,1122011218,1,124.94,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847419,295433.00
03/17/2019 14:30,2,8.535,ACTIVE,220.06,370.00,60.017,1552847404,"201051344000585","174011545737251",29.40,33.00,0,331.83,422.90,254.3,243.5,1.162,1233847.3,1233847.3,20074,0,0,0,L,1122011218,1,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847420,295434.00
03/17/2019 14:30,2,7.957,ACTIVE,222.32,370.00,60.049,1552847404,"201051344000853","174011545737251",31.63,24.80,0,338.44,428.91,254.1,243.3,1.131,1236520.3,1236520.3,11739,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847421,295435.00
03/17/2019 14:30,2,8.529,ACTIVE,218.03,366.10,60.001,1552847404,"201051344001145","174011545737251",29.44,33.00,0,334.54,425.01,254.0,243.3,1.167,1236792.4,1236792.4,19991,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847422,295436.00
03/17/2019 14:30,2,9.049,ACTIVE,219.16,371.21,59.975,1552847404,"201051344000438","174011545737251",27.63,35.00,0,334.84,426.51,253.2,242.4,1.162,1229464.2,1229464.2,20030,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847423,295437.00
03/17/2019 14:30,2,8.820,ACTIVE,219.61,367.60,60.017,1552847404,"201051344001135","174011545737251",28.45,34.50,0,333.93,424.71,253.9,243.1,1.153,1216495.0,1216495.0,19983,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847424,295438.00
03/17/2019 14:30,2,8.027,ACTIVE,221.87,368.20,60.012,1552847404,"201051344000983","174011545737251",31.31,23.50,0,332.13,428.31,254.2,243.4,1.184,1234750.8,1234750.8,11745,0,0,0,L,1122011218,1,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847425,295439.00
03/17/2019 14:30,2,8.453,ACTIVE,219.84,367.00,60.033,1552847404,"201051344001203","174011545737251",29.78,33.30,0,333.63,423.81,254.7,243.9,1.189,1224086.9,1224086.9,20032,0,0,0,L,1122011218,1,126.30,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847426,295440.00
03/17/2019 14:30,2,8.650,ACTIVE,217.80,363.69,60.012,1552847404,"201051344001230","174011545737251",29.08,36.00,0,327.62,425.31,254.7,243.9,1.171,1221300.3,1221300.3,19845,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847427,295441.00
03/17/2019 14:30,2,9.072,ACTIVE,218.26,367.90,60.028,1552847404,"201051344000646","174011545737251",27.51,37.30,0,334.54,425.91,252.9,242.2,1.176,1214326.6,1214326.6,20002,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847428,295442.00
03/17/2019 14:30,2,8.217,ACTIVE,220.52,366.40,60.012,1552847404,"201051344000867","174011545737251",30.45,29.00,0,329.43,425.01,252.9,242.2,1.123,1212313.7,1212313.7,43923,0,0,0,L,1122011218,1,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847429,295443.00
03/17/2019 14:30,2,8.334,ACTIVE,220.52,368.20,60.017,1552847404,"201051344000633","174011545737251",30.08,37.00,0,330.33,426.21,253.6,242.8,1.180,1211085.5,1211085.5,43975,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847430,295444.00
03/17/2019 14:30,2,8.934,ACTIVE,218.48,367.30,60.012,1552847404,"201051344000955","174011545737251",27.89,37.50,0,335.74,424.11,252.3,241.6,1.149,1233894.5,1233894.5,20023,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847431,295445.00
03/17/2019 14:30,2,8.189,ACTIVE,221.19,367.90,60.006,1552847404,"201051344000648","174011545737251",30.67,24.50,0,331.23,428.31,254.2,243.4,1.162,1224903.7,1224903.7,43481,0,0,0,L,1122011218,1,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847432,295446.00
03/17/2019 14:30,2,8.139,ACTIVE,221.64,368.50,60.006,1552847404,"201051344000645","174011545737251",30.91,23.00,0,333.33,428.31,254.3,243.5,1.145,1229514.8,1229514.8,43440,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847433,295447.00
03/17/2019 14:30,2,7.916,ACTIVE,221.87,370.30,60.006,1552847404,"201051344000569","174011545737251",31.71,24.30,0,331.53,428.61,253.9,243.2,1.198,1245469.3,1245469.3,11662,0,0,0,L,1122011218,1,125.17,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847434,295448.00
03/17/2019 14:30,2,7.926,ACTIVE,221.64,375.41,60.012,1552847404,"179051228000119","174011545737251",31.73,29.50,0,334.84,427.11,254.1,243.3,1.184,33115.5,33115.5,11738,0,0,0,L,46974696,1,125.40,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552847435,295449.00
03/17/2019 14:45,2,8.340,ACTIVE,222.32,370.90,60.028,1552848304,"201051344000579","174011545737251",30.16,32.60,0,332.73,428.61,254.4,243.6,1.167,1245373.5,1245373.5,12114,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848305,295450.00
03/17/2019 14:45,2,8.271,ACTIVE,219.39,366.10,60.028,1552848304,"201051344001025","174011545737251",30.34,36.00,0,333.03,425.61,253.7,242.9,1.131,1227880.1,1227880.1,20035,0,0,0,L,1122011218,1,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848306,295451.00
03/17/2019 14:45,2,8.176,ACTIVE,219.39,368.80,60.017,1552848304,"201051344001093","174011545737251",30.75,29.00,0,333.03,424.41,254.4,243.6,1.131,1212077.4,1212077.4,20053,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848307,295452.00
03/17/2019 14:45,2,8.018,ACTIVE,222.10,368.50,60.022,1552848304,"201051344000458","174011545737251",31.35,27.30,0,333.63,428.01,254.2,243.4,1.167,1228677.9,1228677.9,11852,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848308,295453.00
03/17/2019 14:45,2,8.508,ACTIVE,218.03,365.80,60.017,1552848304,"201051344000890","174011545737251",29.52,37.30,0,335.44,424.71,254.5,243.7,1.171,1226613.4,1226613.4,19984,0,0,0,L,1122011218,1,125.40,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848309,295454.00
03/17/2019 14:45,2,9.176,ACTIVE,221.87,364.89,60.012,1552848304,"201051344000988","174011545737251",18.91,22.00,0,341.75,406.67,175.6,167.6,0.795,952567.8,952567.8,12205,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848310,295455.00
03/17/2019 14:45,2,8.400,ACTIVE,219.61,368.50,60.038,1552848304,"201051344000582","174011545737251",29.84,29.50,0,332.13,426.21,253.8,243.0,1.145,1206076.4,1206076.4,19954,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848311,295456.00
03/17/2019 14:45,2,8.002,ACTIVE,220.29,367.60,60.012,1552848304,"201051344000868","174011545737251",31.43,22.50,0,330.03,423.50,254.4,243.7,1.149,1213749.9,1213749.9,43901,0,0,0,L,1122011218,1,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848312,295457.00
03/17/2019 14:45,2,7.975,ACTIVE,221.64,368.20,60.017,1552848304,"201051344000576","174011545737251",31.49,22.30,0,333.33,429.52,253.2,242.4,1.149,1231986.1,1231986.1,15938,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848313,295458.00
03/17/2019 14:45,2,8.334,ACTIVE,222.10,370.60,60.028,1552848304,"201051344001158","174011545737251",30.16,26.80,0,334.24,428.91,254.3,243.6,1.153,1209189.6,1209189.6,12160,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848314,295459.00
03/17/2019 14:45,2,8.248,ACTIVE,219.39,368.50,60.012,1552848304,"201051344000917","174011545737251",30.47,32.80,0,333.63,423.81,254.3,243.6,1.171,1224014.1,1224014.1,19830,0,0,0,L,1122011218,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848315,295460.00
03/17/2019 14:45,2,8.715,ACTIVE,218.26,359.18,60.012,1552848304,"201051344000417","174011545737251",18.63,34.80,0,337.24,397.96,164.6,156.9,0.760,987790.8,987790.8,20051,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848315,295461.00
03/17/2019 14:45,2,8.449,ACTIVE,217.80,366.70,60.012,1552848304,"201051344000685","174011545737251",29.76,32.60,0,335.14,423.50,254.2,243.5,1.229,1228566.8,1228566.8,20039,0,0,0,L,1122011218,1,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848316,295462.00
03/17/2019 14:45,2,8.434,ACTIVE,219.84,369.40,60.065,1552848304,"201051344000651","174011545737251",29.80,30.50,0,332.43,423.20,254.2,243.4,1.153,1221131.8,1221131.8,20020,0,0,0,L,1122011218,1,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848317,295463.00
03/17/2019 14:45,2,8.242,ACTIVE,219.61,366.10,60.012,1552848304,"201051344000594","174011545737251",30.42,38.80,0,330.93,427.41,253.2,242.5,1.145,1234758.6,1234758.6,43851,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848318,295464.00
03/17/2019 14:45,2,7.938,ACTIVE,222.10,368.50,60.022,1552848304,"201051344000469","174011545737251",31.67,18.00,0,333.63,428.31,254.5,243.7,1.162,1213284.6,1213284.6,12144,0,0,0,L,1122011218,1,125.40,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848319,295465.00
03/17/2019 14:45,2,8.238,ACTIVE,219.84,368.20,60.012,1552848304,"201051344000585","174011545737251",30.47,33.00,0,332.13,422.90,254.2,243.4,1.184,1233908.1,1233908.1,20075,0,0,0,L,1122011218,1,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848320,295466.00
03/17/2019 14:45,2,7.855,ACTIVE,222.55,370.30,60.017,1552848304,"201051344000853","174011545737251",32.03,24.80,0,339.04,428.61,254.3,243.6,1.153,1236581.1,1236581.1,11740,0,0,0,L,1122011218,1,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848321,295467.00
03/17/2019 14:45,2,8.314,ACTIVE,217.80,365.80,60.001,1552848304,"201051344001145","174011545737251",30.22,31.50,0,334.84,424.41,254.3,243.6,1.180,1236853.2,1236853.2,19992,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848322,295468.00
03/17/2019 14:45,2,8.654,ACTIVE,218.93,367.60,60.001,1552848304,"201051344000438","174011545737251",29.04,34.00,0,334.84,426.21,254.5,243.7,1.176,1229524.9,1229524.9,20031,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848323,295469.00
03/17/2019 14:45,2,8.553,ACTIVE,219.39,369.70,60.006,1552848304,"201051344001135","174011545737251",29.40,34.50,0,333.63,425.31,254.7,243.9,1.149,1216555.9,1216555.9,19984,0,0,0,L,1122011218,1,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848324,295470.00
03/17/2019 14:45,2,7.932,ACTIVE,221.87,367.90,60.017,1552848304,"201051344000983","174011545737251",31.71,22.80,0,332.13,428.61,254.1,243.3,1.171,1234811.6,1234811.6,11746,0,0,0,L,1122011218,1,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848325,295471.00
03/17/2019 14:45,2,8.211,ACTIVE,219.61,366.10,60.017,1552848304,"201051344001203","174011545737251",30.65,32.20,0,333.33,424.41,254.7,243.9,1.176,1224147.6,1224147.6,20033,0,0,0,L,1122011218,1,126.30,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848326,295472.00
03/17/2019 14:45,2,8.316,ACTIVE,217.80,363.69,59.996,1552848304,"201051344001230","174011545737251",30.24,34.30,0,327.62,424.41,254.2,243.4,1.171,1221361.1,1221361.1,19846,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848327,295473.00
03/17/2019 14:45,2,8.641,ACTIVE,218.26,367.30,60.012,1552848304,"201051344000646","174011545737251",29.08,35.40,0,334.24,426.81,254.4,243.6,1.184,1214387.3,1214387.3,20003,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848328,295474.00
03/17/2019 14:45,2,8.180,ACTIVE,220.74,366.10,60.017,1552848304,"201051344000867","174011545737251",30.71,28.30,0,330.33,424.11,253.6,242.9,1.136,1212374.2,1212374.2,43924,0,0,0,L,1122011218,1,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848329,295475.00
03/17/2019 14:45,2,8.068,ACTIVE,220.52,367.90,60.012,1552848304,"201051344000633","174011545737251",30.63,35.60,0,330.03,424.11,250.3,239.7,1.167,1211146.0,1211146.0,43976,0,0,0,L,1122011218,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848330,295476.00
03/17/2019 14:45,2,8.547,ACTIVE,218.26,366.40,60.022,1552848304,"201051344000955","174011545737251",29.34,36.80,0,336.04,424.41,253.9,243.1,1.189,1233955.2,1233955.2,20024,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848331,295477.00
03/17/2019 14:45,2,8.129,ACTIVE,221.19,368.80,60.006,1552848304,"201051344000648","174011545737251",30.93,24.50,0,331.53,428.31,254.4,243.7,1.149,1224964.5,1224964.5,43482,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848331,295478.00
03/17/2019 14:45,2,8.059,ACTIVE,221.87,367.30,60.017,1552848304,"201051344000645","174011545737251",31.21,22.80,0,332.43,427.71,254.5,243.7,1.118,1229575.5,1229575.5,43441,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848332,295479.00
03/17/2019 14:45,2,7.816,ACTIVE,221.87,369.70,59.985,1552848304,"201051344000569","174011545737251",32.12,23.50,0,332.13,428.91,254.0,243.3,1.167,1245530.1,1245530.1,11663,0,0,0,L,1122011218,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848333,295480.00
03/17/2019 14:45,2,7.852,ACTIVE,221.64,374.21,59.975,1552848304,"179051228000119","174011545737251",32.05,29.00,0,336.34,427.41,254.8,244.0,1.162,33176.3,33176.3,11739,0,0,0,L,46974696,1,125.62,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552848334,295481.00
03/17/2019 15:00,2,8.164,ACTIVE,222.10,370.60,60.033,1552849204,"201051344000579","174011545737251",30.73,29.80,0,335.74,428.91,253.9,243.1,1.180,1245434.3,1245434.3,12115,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849205,295482.00
03/17/2019 15:00,2,7.979,ACTIVE,219.16,362.79,60.028,1552849204,"201051344001025","174011545737251",31.27,33.30,0,332.73,425.01,252.2,241.5,1.127,1227940.8,1227940.8,20036,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849206,295483.00
03/17/2019 15:00,2,8.076,ACTIVE,219.39,369.10,60.022,1552849204,"201051344001093","174011545737251",31.11,27.00,0,332.73,425.31,254.2,243.4,1.176,1212138.2,1212138.2,20054,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849207,295484.00
03/17/2019 15:00,2,7.895,ACTIVE,221.87,369.10,60.022,1552849204,"201051344000458","174011545737251",31.85,25.80,0,334.24,428.01,254.5,243.7,1.162,1228738.7,1228738.7,11853,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849208,295485.00
03/17/2019 15:00,2,8.400,ACTIVE,217.58,366.40,60.054,1552849204,"201051344000890","174011545737251",29.92,35.20,0,330.33,424.41,254.2,243.4,1.167,1226674.2,1226674.2,19985,0,0,0,L,1122011218,1,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849209,295486.00
03/17/2019 15:00,2,8.984,ACTIVE,221.87,364.29,60.022,1552849204,"201051344000988","174011545737251",19.22,20.30,0,341.45,406.07,175.0,167.0,0.795,952609.7,952609.7,12206,0,0,0,L,1122011218,1,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849210,295487.00
03/17/2019 15:00,2,8.344,ACTIVE,219.16,369.70,60.012,1552849204,"201051344000582","174011545737251",30.10,28.00,0,332.13,426.81,254.1,243.4,1.153,1206137.2,1206137.2,19955,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849211,295488.00
03/17/2019 15:00,2,7.867,ACTIVE,220.06,366.40,60.028,1552849204,"201051344000868","174011545737251",31.89,20.00,0,330.63,423.50,253.6,242.9,1.145,1213810.7,1213810.7,43902,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849212,295489.00
03/17/2019 15:00,2,7.930,ACTIVE,221.64,370.90,60.012,1552849204,"201051344000576","174011545737251",31.73,21.50,0,334.24,428.91,254.4,243.6,1.158,1232046.9,1232046.9,15939,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849213,295490.00
03/17/2019 15:00,2,8.188,ACTIVE,221.87,368.20,60.022,1552849204,"201051344001158","174011545737251",30.71,25.00,0,335.14,429.82,254.3,243.5,1.171,1209250.4,1209250.4,12161,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849214,295491.00
03/17/2019 15:00,2,8.107,ACTIVE,219.16,367.00,60.012,1552849204,"201051344000917","174011545737251",30.93,30.80,0,333.03,424.11,253.7,242.9,1.193,1224074.9,1224074.9,19831,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849215,295492.00
03/17/2019 15:00,2,8.471,ACTIVE,218.03,358.28,60.012,1552849204,"201051344000417","174011545737251",19.08,33.00,0,337.84,398.56,163.6,156.0,0.760,987830.0,987830.0,20052,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849215,295493.00
03/17/2019 15:00,2,8.395,ACTIVE,217.35,367.60,60.033,1552849204,"201051344000685","174011545737251",29.98,29.00,0,335.14,423.50,254.8,244.0,1.215,1228627.6,1228627.6,20040,0,0,0,L,1122011218,1,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849216,295494.00
03/17/2019 15:00,2,8.289,ACTIVE,219.61,370.90,60.028,1552849204,"201051344000651","174011545737251",30.34,28.50,0,333.03,423.50,254.7,243.9,1.140,1221192.6,1221192.6,20021,0,0,0,L,1122011218,1,126.30,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849217,295495.00
03/17/2019 15:00,2,8.080,ACTIVE,219.39,364.89,60.012,1552849204,"201051344000594","174011545737251",30.91,36.50,0,329.73,427.11,252.2,241.5,1.145,1234819.0,1234819.0,43852,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849218,295496.00
03/17/2019 15:00,2,7.791,ACTIVE,221.64,369.40,60.017,1552849204,"201051344000469","174011545737251",32.20,17.80,0,335.14,428.01,254.2,243.4,1.176,1213345.5,1213345.5,12145,0,0,0,L,1122011218,1,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849219,295497.00
03/17/2019 15:00,2,8.049,ACTIVE,219.39,369.10,60.022,1552849204,"201051344000585","174011545737251",31.21,29.30,0,332.13,423.50,254.0,243.2,1.167,1233968.8,1233968.8,20076,0,0,0,L,1122011218,1,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849220,295498.00
03/17/2019 15:00,2,7.734,ACTIVE,222.10,370.30,60.028,1552849204,"201051344000853","174011545737251",32.48,23.50,0,339.95,428.01,253.6,242.9,1.171,1236641.8,1236641.8,11741,0,0,0,L,1122011218,1,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849221,295499.00
03/17/2019 15:00,2,8.215,ACTIVE,217.58,365.19,60.028,1552849204,"201051344001145","174011545737251",30.59,30.80,0,335.14,424.71,254.4,243.6,1.158,1236914.0,1236914.0,19993,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849222,295500.00
03/17/2019 15:00,2,8.564,ACTIVE,218.71,368.20,60.012,1552849204,"201051344000438","174011545737251",29.20,32.20,0,335.14,426.21,253.1,242.3,1.167,1229585.7,1229585.7,20032,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849223,295501.00
03/17/2019 15:00,2,8.354,ACTIVE,218.93,368.20,60.028,1552849204,"201051344001135","174011545737251",30.08,31.30,0,333.93,425.01,254.2,243.4,1.167,1216616.7,1216616.7,19985,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849224,295502.00
03/17/2019 15:00,2,7.832,ACTIVE,221.64,370.00,60.028,1552849204,"201051344000983","174011545737251",32.12,22.30,0,334.24,427.71,254.4,243.6,1.180,1234872.4,1234872.4,11747,0,0,0,L,1122011218,1,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849225,295503.00
03/17/2019 15:00,2,8.061,ACTIVE,219.39,364.59,60.012,1552849204,"201051344001203","174011545737251",31.13,30.80,0,334.24,424.41,254.2,243.4,1.184,1224208.4,1224208.4,20034,0,0,0,L,1122011218,1,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849226,295504.00
03/17/2019 15:00,2,8.229,ACTIVE,217.35,364.89,60.017,1552849204,"201051344001230","174011545737251",30.53,32.20,0,327.62,423.81,254.4,243.6,1.176,1221421.9,1221421.9,19847,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849227,295505.00
03/17/2019 15:00,2,8.627,ACTIVE,217.80,367.30,60.022,1552849204,"201051344000646","174011545737251",29.08,32.80,0,330.63,426.51,253.8,243.1,1.180,1214448.1,1214448.1,20004,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849228,295506.00
03/17/2019 15:00,2,8.059,ACTIVE,220.29,369.10,60.022,1552849204,"201051344000867","174011545737251",31.05,25.80,0,330.03,424.71,253.0,242.3,1.127,1212434.7,1212434.7,43925,0,0,0,L,1122011218,1,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849229,295507.00
03/17/2019 15:00,2,8.098,ACTIVE,220.29,364.89,60.028,1552849204,"201051344000633","174011545737251",30.79,33.80,0,330.93,424.11,251.8,241.1,1.180,1211206.5,1211206.5,43977,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849230,295508.00
03/17/2019 15:00,2,8.615,ACTIVE,218.03,366.70,60.054,1552849204,"201051344000955","174011545737251",28.96,33.50,0,335.44,424.41,252.7,242.0,1.184,1234015.9,1234015.9,20025,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849231,295509.00
03/17/2019 15:00,2,8.084,ACTIVE,220.74,367.60,60.028,1552849204,"201051344000648","174011545737251",31.11,23.50,0,331.83,425.91,254.4,243.7,1.140,1225025.3,1225025.3,43483,0,0,0,L,1122011218,1,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849232,295510.00
03/17/2019 15:00,2,7.912,ACTIVE,221.19,369.40,60.017,1552849204,"201051344000645","174011545737251",31.57,21.80,0,333.33,427.11,253.3,242.6,1.140,1229636.4,1229636.4,43442,0,0,0,L,1122011218,1,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849233,295511.00
03/17/2019 15:00,2,7.768,ACTIVE,221.42,371.21,60.028,1552849204,"201051344000569","174011545737251",32.44,21.50,0,336.34,428.61,254.6,243.8,1.167,1245590.9,1245590.9,11664,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849234,295512.00
03/17/2019 15:00,2,7.770,ACTIVE,221.42,374.21,59.996,1552849204,"179051228000119","174011545737251",32.36,28.00,0,337.54,428.61,254.2,243.5,1.207,33237.2,33237.2,11740,0,0,0,L,46974696,1,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552849234,295513.00
03/17/2019 15:15,2,8.596,ACTIVE,222.10,371.51,60.028,1552850104,"201051344000579","174011545737251",28.78,29.50,0,336.64,429.22,250.4,239.7,1.171,1245494.9,1245494.9,12116,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850105,295514.00
03/17/2019 15:15,2,8.512,ACTIVE,219.39,367.00,60.017,1552850104,"201051344001025","174011545737251",28.75,34.50,0,334.24,424.71,247.6,237.0,1.078,1228001.0,1228001.0,20037,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850106,295515.00
03/17/2019 15:15,2,8.316,ACTIVE,219.39,366.40,60.017,1552850104,"201051344001093","174011545737251",29.38,28.30,0,334.24,424.71,247.4,236.8,1.083,1212198.5,1212198.5,20055,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850107,295516.00
03/17/2019 15:15,2,8.053,ACTIVE,222.10,370.90,60.017,1552850104,"201051344000458","174011545737251",30.97,26.50,0,333.93,427.71,252.1,241.4,1.153,1228799.5,1228799.5,11854,0,0,0,L,1122011218,1,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850108,295517.00
03/17/2019 15:15,2,8.311,ACTIVE,218.03,365.49,60.017,1552850104,"201051344000890","174011545737251",28.80,34.50,0,329.73,423.81,242.2,231.9,1.109,1226733.6,1226733.6,19986,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850109,295518.00
03/17/2019 15:15,2,8.703,ACTIVE,222.10,365.19,60.012,1552850104,"201051344000988","174011545737251",19.04,20.70,0,341.45,404.87,167.8,160.0,0.765,952650.5,952650.5,12207,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850110,295519.00
03/17/2019 15:15,2,8.342,ACTIVE,219.61,369.70,60.017,1552850104,"201051344000582","174011545737251",28.82,28.50,0,333.63,426.51,243.4,233.0,1.118,1206196.8,1206196.8,19956,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850110,295520.00
03/17/2019 15:15,2,8.129,ACTIVE,220.29,369.70,60.022,1552850104,"201051344000868","174011545737251",30.85,20.00,0,330.93,423.50,253.9,243.1,1.136,1213871.4,1213871.4,43903,0,0,0,L,1122011218,1,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850111,295521.00
03/17/2019 15:15,2,8.109,ACTIVE,221.87,370.90,60.012,1552850104,"201051344000576","174011545737251",30.99,21.30,0,333.93,429.82,254.6,243.8,1.162,1232107.7,1232107.7,15940,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850112,295522.00
03/17/2019 15:15,2,8.516,ACTIVE,222.32,374.81,60.049,1552850104,"201051344001158","174011545737251",29.04,25.00,0,335.44,429.22,250.2,239.6,1.145,1209310.9,1209310.9,12162,0,0,0,L,1122011218,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850113,295523.00
03/17/2019 15:15,2,8.541,ACTIVE,219.39,370.60,60.022,1552850104,"201051344000917","174011545737251",28.77,32.20,0,334.24,424.11,248.7,238.1,1.184,1224135.2,1224135.2,19832,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850114,295524.00
03/17/2019 15:15,2,8.359,ACTIVE,218.26,358.28,60.017,1552850104,"201051344000417","174011545737251",18.39,32.00,0,336.94,395.55,155.8,148.4,0.725,987867.9,987867.9,20053,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850115,295525.00
03/17/2019 15:15,2,8.396,ACTIVE,218.03,367.60,60.017,1552850104,"201051344000685","174011545737251",28.82,29.80,0,329.43,423.20,245.0,234.6,1.176,1228687.3,1228687.3,20041,0,0,0,L,1122011218,1,125.85,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850116,295526.00
03/17/2019 15:15,2,8.475,ACTIVE,219.84,369.10,60.028,1552850104,"201051344000651","174011545737251",28.55,29.50,0,333.63,424.71,245.1,234.6,1.118,1221252.4,1221252.4,20022,0,0,0,L,1122011218,1,126.53,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850117,295527.00
03/17/2019 15:15,2,8.812,ACTIVE,219.61,369.10,60.012,1552850104,"201051344000594","174011545737251",28.37,35.80,0,330.63,427.41,253.0,242.3,1.158,1234879.4,1234879.4,43853,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850118,295528.00
03/17/2019 15:15,2,8.119,ACTIVE,222.32,372.11,60.022,1552850104,"201051344000469","174011545737251",30.95,17.00,0,335.44,429.52,254.6,243.8,1.153,1213406.2,1213406.2,12146,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850119,295529.00
03/17/2019 15:15,2,8.430,ACTIVE,219.61,368.20,60.070,1552850104,"201051344000585","174011545737251",29.10,29.80,0,333.33,423.50,248.3,237.8,1.131,1234029.2,1234029.2,20077,0,0,0,L,1122011218,1,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850120,295530.00
03/17/2019 15:15,2,7.979,ACTIVE,222.32,371.81,60.006,1552850104,"201051344000853","174011545737251",31.55,23.30,0,339.65,428.01,254.6,243.8,1.114,1236702.6,1236702.6,11742,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850121,295531.00
03/17/2019 15:15,2,8.551,ACTIVE,217.80,367.30,60.012,1552850104,"201051344001145","174011545737251",28.67,30.80,0,331.23,424.71,248.1,237.5,1.136,1236974.2,1236974.2,19994,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850122,295532.00
03/17/2019 15:15,2,8.219,ACTIVE,218.93,368.80,60.022,1552850104,"201051344000438","174011545737251",29.06,31.50,0,334.84,424.71,241.8,231.4,1.118,1229644.7,1229644.7,20033,0,0,0,L,1122011218,1,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850123,295533.00
03/17/2019 15:15,2,8.314,ACTIVE,219.16,365.49,60.022,1552850104,"201051344001135","174011545737251",28.86,32.20,0,336.04,425.31,242.8,232.5,1.123,1216676.1,1216676.1,19986,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850124,295534.00
03/17/2019 15:15,2,8.051,ACTIVE,221.87,371.21,60.017,1552850104,"201051344000983","174011545737251",31.21,22.00,0,333.03,428.61,254.4,243.6,1.176,1234933.2,1234933.2,11748,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850125,295535.00
03/17/2019 15:15,2,8.361,ACTIVE,219.39,367.00,60.012,1552850104,"201051344001203","174011545737251",29.28,30.50,0,334.24,424.41,248.0,237.4,1.153,1224268.7,1224268.7,20035,0,0,0,L,1122011218,1,126.07,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850126,295536.00
03/17/2019 15:15,2,8.334,ACTIVE,217.80,365.19,60.033,1552850104,"201051344001230","174011545737251",29.04,31.80,0,327.32,422.90,245.1,234.7,1.127,1221481.6,1221481.6,19848,0,0,0,L,1122011218,1,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850126,295537.00
03/17/2019 15:15,2,8.219,ACTIVE,218.03,367.00,60.022,1552850104,"201051344000646","174011545737251",28.98,32.80,0,328.82,425.01,241.2,230.8,1.131,1214507.1,1214507.1,20005,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850127,295538.00
03/17/2019 15:15,2,8.469,ACTIVE,220.74,368.50,60.028,1552850104,"201051344000867","174011545737251",29.68,25.80,0,330.93,424.11,254.0,243.3,1.131,1212495.2,1212495.2,43926,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850128,295539.00
03/17/2019 15:15,2,8.625,ACTIVE,220.74,371.51,60.028,1552850104,"201051344000633","174011545737251",28.98,33.80,0,331.53,423.81,253.0,242.3,1.167,1211267.0,1211267.0,43978,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850129,295540.00
03/17/2019 15:15,2,8.156,ACTIVE,218.26,368.20,60.028,1552850104,"201051344000955","174011545737251",29.12,33.80,0,333.03,422.60,240.3,230.0,1.123,1234074.7,1234074.7,20026,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850130,295541.00
03/17/2019 15:15,2,8.303,ACTIVE,221.19,372.11,60.043,1552850104,"201051344000648","174011545737251",30.28,22.00,0,331.83,428.61,254.4,243.7,1.158,1225086.0,1225086.0,43484,0,0,0,L,1122011218,1,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850131,295542.00
03/17/2019 15:15,2,8.086,ACTIVE,221.64,370.90,60.028,1552850104,"201051344000645","174011545737251",30.95,21.50,0,332.73,427.71,253.2,242.4,1.140,1229697.1,1229697.1,43443,0,0,0,L,1122011218,1,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850132,295543.00
03/17/2019 15:15,2,7.967,ACTIVE,221.87,371.81,60.028,1552850104,"201051344000569","174011545737251",31.55,21.50,0,333.33,428.01,254.3,243.5,1.149,1245651.6,1245651.6,11665,0,0,0,L,1122011218,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850133,295544.00
03/17/2019 15:15,2,7.965,ACTIVE,221.87,378.12,60.028,1552850104,"179051228000119","174011545737251",31.59,28.00,0,337.54,427.41,254.6,243.8,1.176,33257.4,33257.4,11741,0,0,0,L,46974696,1,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552850134,295545.00
03/17/2019 15:30,2,8.287,ACTIVE,222.10,370.60,60.043,1552851006,"201051344000579","174011545737251",28.90,30.30,0,341.45,428.01,242.5,232.2,1.109,1245554.0,1245554.0,12117,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851007,295546.00
03/17/2019 15:30,2,8.311,ACTIVE,219.39,366.70,60.017,1552851006,"201051344001025","174011545737251",28.59,35.00,0,335.14,422.90,240.5,230.2,1.056,1228059.5,1228059.5,20038,0,0,0,L,1122011218,1,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851008,295547.00
03/17/2019 15:30,2,8.082,ACTIVE,219.39,368.80,60.038,1552851006,"201051344001093","174011545737251",29.42,27.80,0,332.43,423.50,240.7,230.4,1.083,1212256.9,1212256.9,20056,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851009,295548.00
03/17/2019 15:30,2,8.383,ACTIVE,221.64,369.70,60.012,1552851006,"201051344000458","174011545737251",29.50,26.80,0,338.14,428.31,250.3,239.7,1.136,1228860.2,1228860.2,11855,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851010,295549.00
03/17/2019 15:30,2,8.045,ACTIVE,218.03,365.19,60.017,1552851006,"201051344000890","174011545737251",28.96,34.30,0,336.34,420.80,235.8,225.7,1.083,1226790.8,1226790.8,19987,0,0,0,L,1122011218,1,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851011,295550.00
03/17/2019 15:30,2,8.371,ACTIVE,221.87,364.89,60.028,1552851006,"201051344000988","174011545737251",19.10,20.30,0,342.35,403.37,162.0,154.5,0.742,952689.8,952689.8,12208,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851011,295551.00
03/17/2019 15:30,2,8.113,ACTIVE,219.61,370.90,60.022,1552851006,"201051344000582","174011545737251",28.78,28.00,0,334.54,422.90,236.5,226.4,1.074,1206254.2,1206254.2,19957,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851012,295552.00
03/17/2019 15:30,2,8.387,ACTIVE,220.06,368.20,60.038,1552851006,"201051344000868","174011545737251",29.48,21.00,0,332.73,423.81,250.2,239.6,1.145,1213932.1,1213932.1,43904,0,0,0,L,1122011218,1,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851013,295553.00
03/17/2019 15:30,2,8.428,ACTIVE,221.64,372.11,60.028,1552851006,"201051344000576","174011545737251",29.24,22.30,0,339.65,429.52,249.4,238.8,1.140,1232168.3,1232168.3,15941,0,0,0,L,1122011218,1,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851014,295554.00
03/17/2019 15:30,2,8.307,ACTIVE,221.87,371.81,60.038,1552851006,"201051344001158","174011545737251",28.80,25.30,0,341.45,428.01,242.3,231.9,1.096,1209369.9,1209369.9,12163,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851015,295555.00
03/17/2019 15:30,2,8.229,ACTIVE,219.16,366.40,60.017,1552851006,"201051344000917","174011545737251",29.04,32.20,0,335.14,422.90,242.0,231.6,1.140,1224194.0,1224194.0,19833,0,0,0,L,1122011218,1,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851016,295556.00
03/17/2019 15:30,2,7.975,ACTIVE,218.26,357.08,60.033,1552851006,"201051344000417","174011545737251",18.67,32.00,0,337.54,394.95,150.9,143.7,0.707,987904.5,987904.5,20054,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851017,295557.00
03/17/2019 15:30,2,8.008,ACTIVE,217.80,365.49,60.033,1552851006,"201051344000685","174011545737251",29.16,30.30,0,335.44,421.40,236.2,226.1,1.140,1228745.0,1228745.0,20042,0,0,0,L,1122011218,1,125.62,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851018,295558.00
03/17/2019 15:30,2,8.189,ACTIVE,219.84,369.40,60.043,1552851006,"201051344000651","174011545737251",28.61,30.50,0,334.54,421.40,237.1,226.9,1.092,1221310.1,1221310.1,20023,0,0,0,L,1122011218,1,126.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851019,295559.00
03/17/2019 15:30,2,8.326,ACTIVE,219.16,367.60,60.033,1552851006,"201051344000594","174011545737251",29.04,36.30,0,332.13,425.91,244.6,234.2,1.131,1234939.1,1234939.1,43854,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851020,295560.00
03/17/2019 15:30,2,8.357,ACTIVE,221.87,373.91,60.043,1552851006,"201051344000469","174011545737251",29.50,17.80,0,336.64,429.52,249.6,239.0,1.145,1213466.9,1213466.9,12147,0,0,0,L,1122011218,1,125.17,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851021,295561.00
03/17/2019 15:30,2,8.266,ACTIVE,219.61,365.49,60.028,1552851006,"201051344000585","174011545737251",28.86,31.00,0,334.54,422.00,241.2,230.9,1.100,1234087.8,1234087.8,20078,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851022,295562.00
03/17/2019 15:30,2,8.348,ACTIVE,222.10,370.60,60.017,1552851006,"201051344000853","174011545737251",30.12,24.00,0,339.34,428.61,254.6,243.8,1.114,1236763.6,1236763.6,11743,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851023,295563.00
03/17/2019 15:30,2,8.271,ACTIVE,218.03,364.89,60.070,1552851006,"201051344001145","174011545737251",28.63,30.50,0,336.04,422.60,239.6,229.3,1.092,1237032.7,1237032.7,19995,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851024,295564.00
03/17/2019 15:30,2,7.992,ACTIVE,218.71,367.00,60.075,1552851006,"201051344000438","174011545737251",28.84,31.80,0,336.34,422.60,233.5,223.4,1.083,1229701.6,1229701.6,20034,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851025,295565.00
