ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 15:30,2,8.008,ACTIVE,219.16,366.70,60.033,1552851006,"201051344001135","174011545737251",28.90,33.30,0,336.34,421.70,234.1,224.1,1.074,1216733.1,1216733.1,19987,0,0,0,L,1122011218,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851026,295566.00
03/17/2019 15:30,2,8.348,ACTIVE,221.64,372.11,60.028,1552851006,"201051344000983","174011545737251",29.78,21.80,0,334.84,428.61,251.7,241.0,1.162,1234994.0,1234994.0,11749,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851027,295567.00
03/17/2019 15:30,2,8.188,ACTIVE,219.39,367.90,60.043,1552851006,"201051344001203","174011545737251",29.06,31.00,0,335.44,422.60,240.9,230.6,1.118,1224327.2,1224327.2,20036,0,0,0,L,1122011218,1,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851027,295568.00
03/17/2019 15:30,2,8.109,ACTIVE,217.58,363.99,60.028,1552851006,"201051344001230","174011545737251",28.88,31.50,0,328.82,418.70,237.2,227.0,1.087,1221539.3,1221539.3,19849,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851029,295569.00
03/17/2019 15:30,2,8.016,ACTIVE,218.03,364.59,60.043,1552851006,"201051344000646","174011545737251",28.75,32.60,0,335.14,422.00,233.3,223.2,1.092,1214563.9,1214563.9,20006,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851030,295570.00
03/17/2019 15:30,2,8.211,ACTIVE,220.29,366.10,60.028,1552851006,"201051344000867","174011545737251",29.50,26.50,0,333.03,422.60,245.3,234.8,1.100,1212555.1,1212555.1,43927,0,0,0,L,1122011218,1,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851031,295571.00
03/17/2019 15:30,2,8.418,ACTIVE,220.29,369.40,60.038,1552851006,"201051344000633","174011545737251",28.61,34.00,0,332.43,425.61,243.8,233.4,1.136,1211326.5,1211326.5,43979,0,0,0,L,1122011218,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851031,295572.00
03/17/2019 15:30,2,7.988,ACTIVE,218.03,364.29,60.028,1552851006,"201051344000955","174011545737251",28.69,33.50,0,336.64,420.50,232.0,222.0,1.078,1234131.3,1234131.3,20027,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851032,295573.00
03/17/2019 15:30,2,8.311,ACTIVE,220.97,371.21,60.033,1552851006,"201051344000648","174011545737251",29.28,22.80,0,334.54,428.61,246.5,236.0,1.114,1225146.2,1225146.2,43485,0,0,0,L,1122011218,1,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851033,295574.00
03/17/2019 15:30,2,8.449,ACTIVE,221.19,371.21,60.043,1552851006,"201051344000645","174011545737251",29.30,21.80,0,335.74,428.01,250.5,239.9,1.114,1229757.8,1229757.8,43444,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851034,295575.00
03/17/2019 15:30,2,8.406,ACTIVE,221.42,372.11,60.038,1552851006,"201051344000569","174011545737251",29.80,22.80,0,333.93,428.91,253.5,242.8,1.158,1245712.5,1245712.5,11666,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851035,295576.00
03/17/2019 15:30,2,8.367,ACTIVE,221.42,379.32,60.070,1552851006,"179051228000119","174011545737251",30.02,28.50,0,337.24,427.71,254.3,243.6,1.184,33318.4,33318.4,11742,0,0,0,L,46974696,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851036,295577.00
03/17/2019 15:45,2,7.904,ACTIVE,221.64,369.70,60.028,1552851904,"201051344000579","174011545737251",29.36,29.00,0,336.94,425.61,235.1,224.9,1.074,1245610.7,1245610.7,12118,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851905,295578.00
03/17/2019 15:45,2,7.949,ACTIVE,218.93,363.39,60.049,1552851904,"201051344001025","174011545737251",29.10,33.50,0,336.34,421.10,234.2,224.1,1.043,1228115.9,1228115.9,20039,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851906,295579.00
03/17/2019 15:45,2,7.721,ACTIVE,219.16,366.40,60.022,1552851904,"201051344001093","174011545737251",29.82,27.00,0,335.44,420.50,233.1,223.0,1.052,1212313.2,1212313.2,20057,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851907,295580.00
03/17/2019 15:45,2,8.123,ACTIVE,221.42,369.10,60.028,1552851904,"201051344000458","174011545737251",29.46,27.00,0,335.14,426.21,242.3,232.0,1.100,1228918.8,1228918.8,11856,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851908,295581.00
03/17/2019 15:45,2,7.783,ACTIVE,217.58,363.09,60.022,1552851904,"201051344000890","174011545737251",29.06,32.80,0,330.63,418.09,228.9,219.0,1.052,1226846.0,1226846.0,19988,0,0,0,L,1122011218,1,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851909,295582.00
03/17/2019 15:45,2,8.055,ACTIVE,221.42,362.79,60.028,1552851904,"201051344000988","174011545737251",19.24,19.50,0,341.75,398.26,157.1,149.7,0.712,952727.6,952727.6,12209,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851910,295583.00
03/17/2019 15:45,2,7.664,ACTIVE,219.39,365.19,60.017,1552851904,"201051344000582","174011545737251",29.60,27.80,0,335.74,420.50,229.6,219.7,1.021,1206309.6,1206309.6,19958,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851911,295584.00
03/17/2019 15:45,2,7.994,ACTIVE,219.84,367.90,60.028,1552851904,"201051344000868","174011545737251",29.90,20.70,0,333.03,422.30,242.2,231.8,1.074,1213990.8,1213990.8,43905,0,0,0,L,1122011218,1,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851912,295585.00
03/17/2019 15:45,2,8.027,ACTIVE,221.42,370.30,60.022,1552851904,"201051344000576","174011545737251",29.74,22.00,0,334.54,428.01,241.8,231.4,1.100,1232226.9,1232226.9,15942,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851913,295586.00
03/17/2019 15:45,2,7.943,ACTIVE,221.42,369.40,60.028,1552851904,"201051344001158","174011545737251",29.18,24.80,0,335.44,424.71,234.7,224.6,1.069,1209426.7,1209426.7,12164,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851914,295587.00
03/17/2019 15:45,2,7.840,ACTIVE,218.93,367.30,60.022,1552851904,"201051344000917","174011545737251",29.60,31.30,0,335.14,420.80,235.0,224.9,1.105,1224250.6,1224250.6,19834,0,0,0,L,1122011218,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851915,295588.00
03/17/2019 15:45,2,7.627,ACTIVE,218.03,355.58,60.022,1552851904,"201051344000417","174011545737251",18.98,31.50,0,336.64,391.94,146.7,139.7,0.681,987939.6,987939.6,20055,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851915,295589.00
03/17/2019 15:45,2,7.775,ACTIVE,217.35,364.59,60.012,1552851904,"201051344000685","174011545737251",29.16,29.30,0,333.93,418.39,229.5,219.6,1.100,1228800.3,1228800.3,20043,0,0,0,L,1122011218,1,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851916,295590.00
03/17/2019 15:45,2,7.846,ACTIVE,219.61,367.00,60.065,1552851904,"201051344000651","174011545737251",29.08,29.00,0,335.14,419.00,230.9,221.0,1.039,1221365.6,1221365.6,20024,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851917,295591.00
03/17/2019 15:45,2,7.961,ACTIVE,219.16,366.40,60.033,1552851904,"201051344000594","174011545737251",29.40,35.20,0,333.63,423.20,236.7,226.5,1.074,1234996.4,1234996.4,43855,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851918,295592.00
03/17/2019 15:45,2,7.979,ACTIVE,221.64,371.51,60.028,1552851904,"201051344000469","174011545737251",29.92,18.00,0,334.54,427.71,241.8,231.4,1.109,1213525.5,1213525.5,12148,0,0,0,L,1122011218,1,124.94,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851919,295593.00
03/17/2019 15:45,2,7.934,ACTIVE,219.39,367.00,60.038,1552851904,"201051344000585","174011545737251",29.42,30.80,0,335.44,420.20,236.2,226.0,1.074,1234144.5,1234144.5,20079,0,0,0,L,1122011218,1,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851920,295594.00
03/17/2019 15:45,2,8.096,ACTIVE,221.87,371.51,60.033,1552851904,"201051344000853","174011545737251",30.06,24.00,0,341.45,427.71,246.3,235.9,1.114,1236823.2,1236823.2,11744,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851921,295595.00
03/17/2019 15:45,2,7.807,ACTIVE,217.58,365.49,60.033,1552851904,"201051344001145","174011545737251",29.50,30.80,0,333.33,420.20,233.2,223.1,1.065,1237088.8,1237088.8,19996,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851922,295596.00
03/17/2019 15:45,2,7.684,ACTIVE,218.71,364.59,60.033,1552851904,"201051344000438","174011545737251",29.10,31.80,0,336.04,419.00,226.3,216.5,1.052,1229756.2,1229756.2,20035,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851923,295597.00
03/17/2019 15:45,2,7.715,ACTIVE,218.93,365.49,60.001,1552851904,"201051344001135","174011545737251",29.32,33.00,0,336.34,419.60,229.2,219.3,1.039,1216788.2,1216788.2,19988,0,0,0,L,1122011218,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851924,295598.00
03/17/2019 15:45,2,8.055,ACTIVE,221.19,370.90,60.049,1552851904,"201051344000983","174011545737251",29.88,21.80,0,333.93,426.21,243.6,233.2,1.123,1235053.0,1235053.0,11750,0,0,0,L,1122011218,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851925,295599.00
03/17/2019 15:45,2,7.803,ACTIVE,219.16,364.29,60.028,1552851904,"201051344001203","174011545737251",29.66,31.00,0,336.64,421.10,234.1,224.0,1.092,1224383.6,1224383.6,20037,0,0,0,L,1122011218,1,126.07,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851926,295600.00
03/17/2019 15:45,2,7.688,ACTIVE,217.35,362.79,60.022,1552851904,"201051344001230","174011545737251",29.62,31.50,0,328.82,418.09,230.6,220.6,1.061,1221594.9,1221594.9,19850,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851927,295601.00
03/17/2019 15:45,2,7.732,ACTIVE,217.58,363.09,60.022,1552851904,"201051344000646","174011545737251",29.04,32.40,0,330.33,419.30,227.3,217.4,1.052,1214618.5,1214618.5,20007,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851928,295602.00
03/17/2019 15:45,2,7.850,ACTIVE,219.61,367.30,60.017,1552851904,"201051344000867","174011545737251",29.80,26.00,0,333.33,421.10,236.8,226.7,1.061,1212612.6,1212612.6,43928,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851929,295603.00
03/17/2019 15:45,2,7.904,ACTIVE,219.84,367.60,60.028,1552851904,"201051344000633","174011545737251",29.46,32.40,0,333.03,420.50,235.8,225.7,1.100,1211383.6,1211383.6,43980,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851930,295604.00
03/17/2019 15:45,2,7.645,ACTIVE,217.80,364.59,60.038,1552851904,"201051344000955","174011545737251",29.08,33.50,0,333.03,418.09,225.0,215.3,1.056,1234185.6,1234185.6,20028,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851931,295605.00
03/17/2019 15:45,2,7.973,ACTIVE,220.29,367.90,60.028,1552851904,"201051344000648","174011545737251",29.56,22.30,0,333.33,422.30,238.5,228.3,1.092,1225204.0,1225204.0,43486,0,0,0,L,1122011218,1,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851932,295606.00
03/17/2019 15:45,2,8.061,ACTIVE,220.74,369.10,60.022,1552851904,"201051344000645","174011545737251",29.72,21.30,0,334.24,423.81,242.5,232.1,1.078,1229816.6,1229816.6,43445,0,0,0,L,1122011218,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851932,295607.00
03/17/2019 15:45,2,8.031,ACTIVE,220.97,369.10,60.033,1552851904,"201051344000569","174011545737251",30.10,22.50,0,333.33,427.41,244.8,234.4,1.105,1245771.9,1245771.9,11667,0,0,0,L,1122011218,1,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851933,295608.00
03/17/2019 15:45,2,8.043,ACTIVE,220.97,376.01,60.033,1552851904,"179051228000119","174011545737251",30.26,28.30,0,338.74,428.31,246.3,235.9,1.167,33378.0,33378.0,11743,0,0,0,L,46974696,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552851934,295609.00
03/17/2019 16:00,2,7.561,ACTIVE,221.19,367.60,60.033,1552852804,"201051344000579","174011545737251",29.42,27.30,0,335.74,422.90,225.2,215.4,1.034,1245665.7,1245665.7,12119,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852805,295610.00
03/17/2019 16:00,2,7.352,ACTIVE,218.93,363.99,60.033,1552852804,"201051344001025","174011545737251",30.06,32.40,0,336.94,419.00,223.5,213.8,0.999,1228170.8,1228170.8,20040,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852806,295611.00
03/17/2019 16:00,2,7.373,ACTIVE,218.93,364.29,59.996,1552852804,"201051344001093","174011545737251",29.84,25.80,0,335.44,418.70,222.8,213.1,0.994,1212367.7,1212367.7,20058,0,0,0,L,1122011218,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852807,295612.00
03/17/2019 16:00,2,7.697,ACTIVE,220.97,370.00,60.022,1552852804,"201051344000458","174011545737251",29.68,26.50,0,335.14,423.20,231.3,221.3,1.061,1228975.5,1228975.5,11857,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852808,295613.00
03/17/2019 16:00,2,7.402,ACTIVE,217.58,363.09,60.054,1552852804,"201051344000890","174011545737251",29.28,32.00,0,329.13,415.99,219.6,210.0,1.008,1226899.7,1226899.7,19989,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852809,295614.00
03/17/2019 16:00,2,7.615,ACTIVE,220.97,361.89,60.033,1552852804,"201051344000988","174011545737251",19.44,18.70,0,337.84,398.86,150.0,142.8,0.685,952764.1,952764.1,12210,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852810,295615.00
03/17/2019 16:00,2,7.348,ACTIVE,219.16,364.59,60.028,1552852804,"201051344000582","174011545737251",29.60,26.30,0,335.14,419.30,220.1,210.5,1.003,1206363.5,1206363.5,19959,0,0,0,L,1122011218,1,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852811,295616.00
03/17/2019 16:00,2,7.613,ACTIVE,219.39,366.70,60.043,1552852804,"201051344000868","174011545737251",29.88,19.80,0,334.54,420.50,230.3,220.4,1.039,1214047.3,1214047.3,43906,0,0,0,L,1122011218,1,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852812,295617.00
03/17/2019 16:00,2,7.576,ACTIVE,220.74,367.90,60.043,1552852804,"201051344000576","174011545737251",30.00,21.80,0,334.54,425.01,230.1,220.1,1.083,1232283.3,1232283.3,15943,0,0,0,L,1122011218,1,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852813,295618.00
03/17/2019 16:00,2,7.482,ACTIVE,220.97,367.60,60.033,1552852804,"201051344001158","174011545737251",29.60,23.00,0,335.44,422.00,224.3,214.6,1.008,1209481.5,1209481.5,12165,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852814,295619.00
03/17/2019 16:00,2,7.562,ACTIVE,218.71,363.69,60.028,1552852804,"201051344000917","174011545737251",29.42,30.00,0,336.04,419.00,225.2,215.5,1.052,1224305.7,1224305.7,19835,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852815,295620.00
03/17/2019 16:00,2,7.297,ACTIVE,217.80,355.88,60.033,1552852804,"201051344000417","174011545737251",19.02,30.50,0,335.14,388.64,140.6,133.8,0.663,987973.8,987973.8,20056,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852816,295621.00
03/17/2019 16:00,2,7.385,ACTIVE,217.35,364.29,60.043,1552852804,"201051344000685","174011545737251",29.46,28.30,0,331.83,415.99,220.2,210.6,1.047,1228854.2,1228854.2,20044,0,0,0,L,1122011218,1,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852817,295622.00
03/17/2019 16:00,2,7.471,ACTIVE,219.16,364.29,60.001,1552852804,"201051344000651","174011545737251",29.26,27.30,0,335.14,418.09,221.3,211.7,1.008,1221419.8,1221419.8,20025,0,0,0,L,1122011218,1,126.07,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852817,295623.00
03/17/2019 16:00,2,7.662,ACTIVE,218.48,363.69,60.038,1552852804,"201051344000594","174011545737251",29.16,34.50,0,330.03,420.80,226.1,216.3,1.034,1235051.7,1235051.7,43856,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852819,295624.00
03/17/2019 16:00,2,7.482,ACTIVE,220.97,369.10,60.038,1552852804,"201051344000469","174011545737251",30.38,17.80,0,333.63,423.81,230.3,220.3,1.061,1213582.0,1213582.0,12149,0,0,0,L,1122011218,1,124.49,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852819,295625.00
03/17/2019 16:00,2,7.578,ACTIVE,219.16,367.60,60.028,1552852804,"201051344000585","174011545737251",29.50,29.30,0,335.74,418.70,226.4,216.6,1.025,1234200.0,1234200.0,20080,0,0,0,L,1122011218,1,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852820,295626.00
03/17/2019 16:00,2,7.672,ACTIVE,221.19,366.70,60.012,1552852804,"201051344000853","174011545737251",30.22,24.30,0,337.84,425.31,234.6,224.5,1.069,1236880.7,1236880.7,11745,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852821,295627.00
03/17/2019 16:00,2,7.527,ACTIVE,217.58,364.29,60.033,1552852804,"201051344001145","174011545737251",29.32,28.30,0,331.83,418.09,223.3,213.6,1.021,1237143.6,1237143.6,19997,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852822,295628.00
03/17/2019 16:00,2,7.246,ACTIVE,218.48,362.49,60.028,1552852804,"201051344000438","174011545737251",29.60,30.80,0,336.34,417.19,217.1,207.6,1.008,1229809.4,1229809.4,20036,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852823,295629.00
03/17/2019 16:00,2,7.320,ACTIVE,218.93,363.09,60.038,1552852804,"201051344001135","174011545737251",29.56,30.50,0,337.24,417.49,219.1,209.5,0.990,1216841.9,1216841.9,19989,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852824,295630.00
03/17/2019 16:00,2,7.559,ACTIVE,220.74,370.00,60.033,1552852804,"201051344000983","174011545737251",30.36,21.80,0,334.24,424.11,232.2,222.2,1.074,1235109.9,1235109.9,11751,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852825,295631.00
03/17/2019 16:00,2,7.410,ACTIVE,219.16,367.30,60.038,1552852804,"201051344001203","174011545737251",29.84,29.80,0,337.24,419.60,223.9,214.2,1.016,1224438.5,1224438.5,20038,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852826,295632.00
03/17/2019 16:00,2,7.322,ACTIVE,217.35,363.99,60.033,1552852804,"201051344001230","174011545737251",29.78,29.50,0,328.82,412.08,220.8,211.1,1.021,1221648.9,1221648.9,19851,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852827,295633.00
03/17/2019 16:00,2,7.318,ACTIVE,217.80,363.09,60.028,1552852804,"201051344000646","174011545737251",29.40,30.80,0,330.03,417.49,217.8,208.3,1.016,1214671.8,1214671.8,20008,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852828,295634.00
03/17/2019 16:00,2,7.648,ACTIVE,219.39,365.49,60.022,1552852804,"201051344000867","174011545737251",29.20,25.50,0,334.84,419.00,226.1,216.3,1.016,1212668.0,1212668.0,43929,0,0,0,L,1122011218,1,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852829,295635.00
03/17/2019 16:00,2,7.537,ACTIVE,219.39,364.89,60.028,1552852804,"201051344000633","174011545737251",29.54,31.80,0,332.13,418.09,225.2,215.4,1.047,1211438.7,1211438.7,43981,0,0,0,L,1122011218,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852830,295636.00
03/17/2019 16:00,2,7.176,ACTIVE,217.80,363.39,60.054,1552852804,"201051344000955","174011545737251",29.70,32.00,0,330.93,415.09,215.7,206.3,1.008,1234238.5,1234238.5,20029,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852831,295637.00
03/17/2019 16:00,2,7.641,ACTIVE,219.84,365.49,60.054,1552852804,"201051344000648","174011545737251",29.34,22.50,0,334.24,420.20,227.0,217.1,1.034,1225259.7,1225259.7,43487,0,0,0,L,1122011218,1,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852832,295638.00
03/17/2019 16:00,2,7.656,ACTIVE,220.52,369.40,60.038,1552852804,"201051344000645","174011545737251",29.78,22.00,0,334.54,419.90,230.9,221.0,1.016,1229873.2,1229873.2,43446,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852833,295639.00
03/17/2019 16:00,2,7.615,ACTIVE,220.52,368.50,60.028,1552852804,"201051344000569","174011545737251",30.30,22.00,0,333.63,424.11,233.7,223.6,1.069,1245829.2,1245829.2,11668,0,0,0,L,1122011218,1,124.49,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852834,295640.00
03/17/2019 16:00,2,7.721,ACTIVE,220.74,374.21,60.038,1552852804,"179051228000119","174011545737251",30.00,28.30,0,339.95,425.91,234.4,224.3,1.105,33435.6,33435.6,11744,0,0,0,L,46974696,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552852834,295641.00
03/17/2019 16:15,2,7.117,ACTIVE,220.29,367.00,60.028,1552853705,"201051344000579","174011545737251",29.64,25.30,0,335.14,418.70,213.6,204.2,0.986,1245718.3,1245718.3,12120,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853706,295642.00
03/17/2019 16:15,2,7.080,ACTIVE,218.03,362.19,60.059,1552853705,"201051344001025","174011545737251",29.60,30.50,0,336.64,415.39,212.2,202.9,0.950,1228223.1,1228223.1,20041,0,0,0,L,1122011218,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853707,295643.00
03/17/2019 16:15,2,6.875,ACTIVE,218.03,362.19,60.033,1552853705,"201051344001093","174011545737251",30.14,24.50,0,336.34,415.39,209.8,200.6,0.955,1212419.5,1212419.5,20059,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853708,295644.00
03/17/2019 16:15,2,7.234,ACTIVE,220.29,365.49,60.043,1552853705,"201051344000458","174011545737251",30.02,24.50,0,335.14,419.00,219.7,210.1,1.008,1229029.5,1229029.5,11858,0,0,0,L,1122011218,1,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853709,295645.00
03/17/2019 16:15,2,6.924,ACTIVE,216.67,359.78,60.038,1552853705,"201051344000890","174011545737251",29.60,30.30,0,330.33,409.38,207.4,198.3,0.959,1226950.8,1226950.8,19990,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853710,295646.00
03/17/2019 16:15,2,7.113,ACTIVE,220.06,359.78,60.022,1552853705,"201051344000988","174011545737251",19.76,17.30,0,337.54,393.45,142.5,135.6,0.654,952799.0,952799.0,12211,0,0,0,L,1122011218,1,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853711,295647.00
03/17/2019 16:15,2,6.979,ACTIVE,218.03,362.79,60.022,1552853705,"201051344000582","174011545737251",29.46,25.50,0,335.44,417.19,208.2,199.0,0.955,1206414.7,1206414.7,19960,0,0,0,L,1122011218,1,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853712,295648.00
03/17/2019 16:15,2,7.184,ACTIVE,218.71,366.40,60.043,1552853705,"201051344000868","174011545737251",30.08,18.70,0,334.24,418.39,218.8,209.2,0.977,1214101.1,1214101.1,43907,0,0,0,L,1122011218,1,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853713,295649.00
03/17/2019 16:15,2,7.127,ACTIVE,220.06,366.70,60.054,1552853705,"201051344000576","174011545737251",30.32,19.80,0,334.84,421.10,218.8,209.2,1.003,1232337.1,1232337.1,15944,0,0,0,L,1122011218,1,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853713,295650.00
03/17/2019 16:15,2,7.094,ACTIVE,220.29,366.70,60.022,1552853705,"201051344001158","174011545737251",29.64,21.50,0,335.14,415.39,212.8,203.4,0.981,1209533.9,1209533.9,12166,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853715,295651.00
03/17/2019 16:15,2,7.035,ACTIVE,217.80,362.19,60.043,1552853705,"201051344000917","174011545737251",29.92,28.50,0,336.34,415.99,213.2,203.8,1.003,1224358.2,1224358.2,19836,0,0,0,L,1122011218,1,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853716,295652.00
03/17/2019 16:15,2,6.781,ACTIVE,217.13,354.37,60.022,1552853705,"201051344000417","174011545737251",19.42,28.30,0,334.24,386.53,133.3,126.7,0.623,988006.4,988006.4,20057,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853716,295653.00
03/17/2019 16:15,2,6.926,ACTIVE,216.45,362.49,60.017,1552853705,"201051344000685","174011545737251",29.78,27.30,0,330.33,409.68,208.8,199.6,1.008,1228905.5,1228905.5,20045,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853717,295654.00
03/17/2019 16:15,2,6.938,ACTIVE,218.26,361.89,60.033,1552853705,"201051344000651","174011545737251",29.76,27.30,0,336.34,414.79,209.0,199.8,0.950,1221471.4,1221471.4,20026,0,0,0,L,1122011218,1,125.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853718,295655.00
03/17/2019 16:15,2,7.232,ACTIVE,218.26,363.09,60.028,1552853705,"201051344000594","174011545737251",29.40,32.60,0,335.44,417.79,215.2,205.7,0.972,1235104.5,1235104.5,43857,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853719,295656.00
03/17/2019 16:15,2,7.111,ACTIVE,220.06,367.60,60.022,1552853705,"201051344000469","174011545737251",30.32,16.70,0,334.54,420.20,218.2,208.6,1.021,1213635.7,1213635.7,12150,0,0,0,L,1122011218,1,124.04,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853720,295657.00
03/17/2019 16:15,2,7.094,ACTIVE,218.26,363.39,59.975,1552853705,"201051344000585","174011545737251",29.80,27.50,0,336.04,415.99,213.9,204.5,0.981,1234252.8,1234252.8,20081,0,0,0,L,1122011218,1,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853721,295658.00
03/17/2019 16:15,2,7.250,ACTIVE,220.74,368.50,60.059,1552853705,"201051344000853","174011545737251",30.34,23.00,0,336.34,421.40,222.8,213.1,1.012,1236935.5,1236935.5,11746,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853722,295659.00
03/17/2019 16:15,2,7.053,ACTIVE,216.67,362.19,60.006,1552853705,"201051344001145","174011545737251",29.72,27.50,0,330.03,411.18,212.2,202.9,0.963,1237195.7,1237195.7,19998,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853723,295660.00
03/17/2019 16:15,2,6.885,ACTIVE,217.58,362.19,60.017,1552853705,"201051344000438","174011545737251",29.48,28.80,0,333.03,413.89,205.5,196.5,0.950,1229859.9,1229859.9,20037,0,0,0,L,1122011218,1,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853724,295661.00
03/17/2019 16:15,2,6.885,ACTIVE,217.80,361.29,60.012,1552853705,"201051344001135","174011545737251",29.64,30.30,0,334.24,413.89,206.7,197.6,0.932,1216892.8,1216892.8,19990,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853725,295662.00
03/17/2019 16:15,2,7.191,ACTIVE,220.06,367.90,60.006,1552853705,"201051344000983","174011545737251",30.32,21.00,0,334.24,417.79,220.7,211.1,1.034,1235164.2,1235164.2,11752,0,0,0,L,1122011218,1,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853726,295663.00
03/17/2019 16:15,2,6.967,ACTIVE,218.26,360.99,59.996,1552853705,"201051344001203","174011545737251",29.98,28.30,0,337.54,415.69,211.4,202.1,0.990,1224490.5,1224490.5,20039,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853727,295664.00
03/17/2019 16:15,2,6.848,ACTIVE,216.67,360.99,60.001,1552853705,"201051344001230","174011545737251",30.06,27.80,0,329.13,409.08,208.4,199.2,0.981,1221700.2,1221700.2,19852,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853728,295665.00
03/17/2019 16:15,2,6.787,ACTIVE,216.90,360.38,59.985,1552853705,"201051344000646","174011545737251",29.94,29.50,0,329.43,413.29,205.7,196.6,0.999,1214722.5,1214722.5,20009,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853728,295666.00
03/17/2019 16:15,2,7.066,ACTIVE,218.93,363.69,60.012,1552853705,"201051344000867","174011545737251",30.10,23.80,0,335.74,416.59,215.2,205.8,0.990,1212720.8,1212720.8,43930,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853729,295667.00
03/17/2019 16:15,2,7.158,ACTIVE,218.93,365.49,60.001,1552853705,"201051344000633","174011545737251",29.58,29.30,0,333.33,415.09,214.3,204.9,1.003,1211491.3,1211491.3,43982,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853730,295668.00
03/17/2019 16:15,2,6.842,ACTIVE,217.13,360.99,59.990,1552853705,"201051344000955","174011545737251",29.46,30.80,0,330.93,408.18,204.1,195.1,0.959,1234288.7,1234288.7,20030,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853731,295669.00
03/17/2019 16:15,2,7.037,ACTIVE,219.39,364.89,60.001,1552853705,"201051344000648","174011545737251",30.36,21.30,0,334.24,417.49,216.2,206.8,0.981,1225312.8,1225312.8,43488,0,0,0,L,1122011218,1,123.81,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853732,295670.00
03/17/2019 16:15,2,7.283,ACTIVE,219.84,363.99,59.959,1552853705,"201051344000645","174011545737251",29.86,21.00,0,332.73,416.59,220.2,210.6,0.963,1229927.3,1229927.3,43447,0,0,0,L,1122011218,1,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853733,295671.00
03/17/2019 16:15,2,7.182,ACTIVE,220.06,367.30,59.985,1552853705,"201051344000569","174011545737251",30.47,21.00,0,334.24,417.79,221.6,212.0,1.030,1245883.7,1245883.7,11669,0,0,0,L,1122011218,1,124.27,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853734,295672.00
03/17/2019 16:15,2,7.193,ACTIVE,220.06,372.71,59.996,1552853705,"179051228000119","174011545737251",30.59,26.30,0,340.25,423.20,222.8,213.1,1.043,33490.3,33490.3,11745,0,0,0,L,46974696,1,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552853735,295673.00
03/17/2019 16:30,2,6.527,ACTIVE,220.06,366.10,60.038,1552854604,"201051344000579","174011545737251",30.73,23.30,0,336.04,411.78,203.1,194.1,0.941,1245768.0,1245768.0,12121,0,0,0,L,1122011218,1,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854605,295674.00
03/17/2019 16:30,2,6.566,ACTIVE,217.58,360.08,60.075,1552854604,"201051344001025","174011545737251",30.47,28.80,0,331.53,410.28,202.7,193.7,0.897,1228272.8,1228272.8,20042,0,0,0,L,1122011218,1,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854606,295675.00
03/17/2019 16:30,2,6.369,ACTIVE,217.35,360.69,60.043,1552854604,"201051344001093","174011545737251",30.91,21.50,0,335.44,410.58,199.2,190.3,0.906,1212468.4,1212468.4,20060,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854607,295676.00
03/17/2019 16:30,2,6.725,ACTIVE,219.84,366.70,60.038,1552854604,"201051344000458","174011545737251",30.73,22.50,0,335.44,413.59,209.4,200.2,0.959,1229080.7,1229080.7,11859,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854608,295677.00
03/17/2019 16:30,2,6.461,ACTIVE,216.22,359.78,60.059,1552854604,"201051344000890","174011545737251",30.28,27.30,0,330.03,405.77,197.9,189.1,0.915,1226999.3,1226999.3,19991,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854609,295678.00
03/17/2019 16:30,2,6.703,ACTIVE,219.61,360.08,60.038,1552854604,"201051344000988","174011545737251",20.04,16.00,0,337.24,391.34,136.0,129.4,0.614,952832.1,952832.1,12212,0,0,0,L,1122011218,1,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854610,295679.00
03/17/2019 16:30,2,6.451,ACTIVE,217.80,361.29,60.049,1552854604,"201051344000582","174011545737251",30.40,23.80,0,331.83,411.48,198.5,189.7,0.902,1206463.3,1206463.3,19961,0,0,0,L,1122011218,1,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854611,295680.00
03/17/2019 16:30,2,6.609,ACTIVE,218.26,364.59,60.043,1552854604,"201051344000868","174011545737251",31.07,17.00,0,336.34,414.49,207.9,198.7,0.928,1214152.1,1214152.1,43908,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854612,295681.00
03/17/2019 16:30,2,6.645,ACTIVE,219.84,368.20,60.049,1552854604,"201051344000576","174011545737251",30.89,17.80,0,334.24,414.19,207.8,198.6,0.959,1232388.0,1232388.0,15945,0,0,0,L,1122011218,1,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854613,295682.00
03/17/2019 16:30,2,6.627,ACTIVE,219.84,366.10,60.043,1552854604,"201051344001158","174011545737251",30.22,19.30,0,335.14,412.38,202.7,193.7,0.963,1209583.5,1209583.5,12167,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854614,295683.00
03/17/2019 16:30,2,6.619,ACTIVE,217.58,361.89,60.070,1552854604,"201051344000917","174011545737251",30.28,25.00,0,336.04,410.28,202.9,194.0,0.946,1224407.9,1224407.9,19837,0,0,0,L,1122011218,1,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854615,295684.00
03/17/2019 16:30,2,6.391,ACTIVE,216.90,353.17,60.043,1552854604,"201051344000417","174011545737251",19.66,26.80,0,332.73,383.23,127.3,120.9,0.588,988037.4,988037.4,20058,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854616,295685.00
03/17/2019 16:30,2,6.449,ACTIVE,216.22,359.78,60.033,1552854604,"201051344000685","174011545737251",30.38,24.50,0,328.52,405.17,198.2,189.4,0.955,1228954.2,1228954.2,20046,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854616,295686.00
03/17/2019 16:30,2,6.523,ACTIVE,217.80,362.19,60.033,1552854604,"201051344000651","174011545737251",30.22,24.00,0,336.34,410.58,199.6,190.7,0.906,1221520.3,1221520.3,20027,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854617,295687.00
03/17/2019 16:30,2,6.791,ACTIVE,217.80,365.49,60.038,1552854604,"201051344000594","174011545737251",29.68,30.50,0,329.73,414.19,204.0,194.9,0.937,1235154.6,1235154.6,43858,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854618,295688.00
03/17/2019 16:30,2,6.615,ACTIVE,220.06,367.00,60.033,1552854604,"201051344000469","174011545737251",30.89,14.70,0,334.84,414.19,206.9,197.8,0.955,1213686.5,1213686.5,12151,0,0,0,L,1122011218,1,124.27,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854619,295689.00
03/17/2019 16:30,2,6.674,ACTIVE,217.58,361.89,60.017,1552854604,"201051344000585","174011545737251",30.32,24.80,0,336.34,411.48,204.8,195.8,0.941,1234303.0,1234303.0,20082,0,0,0,L,1122011218,1,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854620,295690.00
03/17/2019 16:30,2,6.715,ACTIVE,220.06,365.49,60.012,1552854604,"201051344000853","174011545737251",31.13,20.70,0,335.74,416.89,211.6,202.3,0.968,1236987.4,1236987.4,11747,0,0,0,L,1122011218,1,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854621,295691.00
03/17/2019 16:30,2,6.643,ACTIVE,216.22,360.08,60.059,1552854604,"201051344001145","174011545737251",29.98,24.80,0,329.73,407.27,201.8,192.8,0.932,1237245.2,1237245.2,19999,0,0,0,L,1122011218,1,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854622,295692.00
03/17/2019 16:30,2,6.377,ACTIVE,217.13,360.99,60.038,1552854604,"201051344000438","174011545737251",30.28,26.50,0,331.83,405.77,195.5,186.8,0.910,1229907.9,1229907.9,20038,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854623,295693.00
03/17/2019 16:30,2,6.418,ACTIVE,217.13,359.48,60.017,1552854604,"201051344001135","174011545737251",30.42,28.30,0,332.13,405.77,197.7,188.8,0.893,1216941.3,1216941.3,19991,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854624,295694.00
03/17/2019 16:30,2,6.662,ACTIVE,219.61,365.49,60.028,1552854604,"201051344000983","174011545737251",31.09,18.00,0,334.54,414.79,209.8,200.6,0.986,1235215.6,1235215.6,11753,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854625,295695.00
03/17/2019 16:30,2,6.490,ACTIVE,217.80,360.69,60.033,1552854604,"201051344001203","174011545737251",30.59,26.50,0,337.24,410.28,200.9,192.0,0.937,1224539.9,1224539.9,20040,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854626,295696.00
03/17/2019 16:30,2,6.408,ACTIVE,216.00,360.38,60.028,1552854604,"201051344001230","174011545737251",30.51,25.50,0,330.03,406.07,197.9,189.1,0.924,1221748.8,1221748.8,19853,0,0,0,L,1122011218,1,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854627,295697.00
03/17/2019 16:30,2,6.418,ACTIVE,216.45,359.48,60.033,1552854604,"201051344000646","174011545737251",30.26,26.50,0,328.52,405.77,196.6,187.8,0.928,1214770.8,1214770.8,20010,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854628,295698.00
03/17/2019 16:30,2,6.686,ACTIVE,218.71,363.09,60.043,1552854604,"201051344000867","174011545737251",30.20,21.30,0,336.94,412.98,204.5,195.4,0.919,1212770.9,1212770.9,43931,0,0,0,L,1122011218,1,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854629,295699.00
03/17/2019 16:30,2,6.619,ACTIVE,218.71,363.69,60.038,1552854604,"201051344000633","174011545737251",30.36,26.50,0,333.33,414.19,203.3,194.3,0.937,1211541.2,1211541.2,43983,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854630,295700.00
03/17/2019 16:30,2,6.312,ACTIVE,216.45,359.78,60.028,1552854604,"201051344000955","174011545737251",30.43,28.00,0,330.03,404.27,194.6,185.9,0.915,1234336.4,1234336.4,20031,0,0,0,L,1122011218,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854631,295701.00
03/17/2019 16:30,2,6.658,ACTIVE,218.93,364.59,60.038,1552854604,"201051344000648","174011545737251",30.49,18.70,0,335.74,414.19,205.6,196.5,0.915,1225363.1,1225363.1,43489,0,0,0,L,1122011218,1,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854632,295702.00
03/17/2019 16:30,2,6.729,ACTIVE,219.16,363.99,60.033,1552854604,"201051344000645","174011545737251",30.67,18.00,0,336.04,413.59,209.0,199.8,0.946,1229978.4,1229978.4,43448,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854632,295703.00
03/17/2019 16:30,2,6.723,ACTIVE,219.16,363.99,59.990,1552854604,"201051344000569","174011545737251",30.87,19.80,0,334.54,414.79,210.1,200.9,0.994,1245935.3,1245935.3,11670,0,0,0,L,1122011218,1,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854633,295704.00
03/17/2019 16:30,2,6.746,ACTIVE,219.16,370.90,60.033,1552854604,"179051228000119","174011545737251",30.97,24.50,0,341.45,419.60,211.6,202.3,1.003,33542.2,33542.2,11746,0,0,0,L,46974696,1,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552854634,295705.00
03/17/2019 16:45,2,6.078,ACTIVE,219.39,363.69,60.059,1552855504,"201051344000579","174011545737251",30.59,21.30,0,335.74,409.38,188.4,179.9,0.857,1245814.7,1245814.7,12122,0,0,0,L,1122011218,1,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855505,295706.00
03/17/2019 16:45,2,6.088,ACTIVE,216.67,357.98,60.017,1552855504,"201051344001025","174011545737251",30.61,26.80,0,330.63,406.67,188.8,180.3,0.853,1228319.2,1228319.2,20043,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855506,295707.00
