ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 16:45,2,5.949,ACTIVE,216.90,359.78,60.038,1552855504,"201051344001093","174011545737251",30.65,20.00,0,331.23,403.97,184.7,176.3,0.840,1212514.0,1212514.0,20061,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855507,295708.00
03/17/2019 16:45,2,6.166,ACTIVE,219.16,361.59,60.028,1552855504,"201051344000458","174011545737251",31.01,20.30,0,336.04,410.88,193.6,184.9,0.888,1229128.6,1229128.6,11860,0,0,0,L,1122011218,1,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855508,295709.00
03/17/2019 16:45,2,5.947,ACTIVE,215.77,358.88,60.022,1552855504,"201051344000890","174011545737251",30.59,25.00,0,330.93,402.77,184.3,176.0,0.853,1227044.7,1227044.7,19992,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855509,295710.00
03/17/2019 16:45,2,6.195,ACTIVE,219.16,357.98,60.028,1552855504,"201051344000988","174011545737251",20.02,15.00,0,336.64,388.94,125.6,119.3,0.557,952863.1,952863.1,12213,0,0,0,L,1122011218,1,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855510,295711.00
03/17/2019 16:45,2,5.961,ACTIVE,217.13,360.08,60.017,1552855504,"201051344000582","174011545737251",30.59,21.80,0,330.93,404.57,184.9,176.5,0.844,1206508.8,1206508.8,19962,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855511,295712.00
03/17/2019 16:45,2,6.150,ACTIVE,217.80,361.59,60.049,1552855504,"201051344000868","174011545737251",30.79,15.50,0,336.64,411.48,191.8,183.2,0.871,1214199.7,1214199.7,43909,0,0,0,L,1122011218,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855512,295713.00
03/17/2019 16:45,2,6.133,ACTIVE,219.16,367.30,60.038,1552855504,"201051344000576","174011545737251",30.89,17.00,0,335.14,411.18,191.8,183.2,0.857,1232435.6,1232435.6,15946,0,0,0,L,1122011218,1,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855513,295714.00
03/17/2019 16:45,2,6.043,ACTIVE,219.39,364.89,60.038,1552855504,"201051344001158","174011545737251",30.71,17.00,0,336.04,409.68,187.8,179.3,0.862,1209630.0,1209630.0,12168,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855514,295715.00
03/17/2019 16:45,2,6.117,ACTIVE,216.90,359.78,60.028,1552855504,"201051344000917","174011545737251",30.55,23.50,0,330.33,403.97,189.3,180.8,0.893,1224454.5,1224454.5,19838,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855515,295716.00
03/17/2019 16:45,2,5.912,ACTIVE,216.22,350.17,60.033,1552855504,"201051344000417","174011545737251",19.80,25.00,0,332.13,382.03,118.5,112.5,0.548,988066.4,988066.4,20059,0,0,0,L,1122011218,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855516,295717.00
03/17/2019 16:45,2,5.951,ACTIVE,215.77,357.98,60.028,1552855504,"201051344000685","174011545737251",30.69,22.30,0,330.33,402.16,184.9,176.6,0.893,1228999.8,1228999.8,20047,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855516,295718.00
03/17/2019 16:45,2,6.025,ACTIVE,217.35,360.69,60.033,1552855504,"201051344000651","174011545737251",30.55,22.00,0,331.83,407.27,186.4,178.0,0.849,1221566.1,1221566.1,20028,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855517,295719.00
03/17/2019 16:45,2,6.125,ACTIVE,217.35,361.59,60.043,1552855504,"201051344000594","174011545737251",30.57,28.00,0,330.63,410.28,189.5,181.0,0.871,1235201.6,1235201.6,43859,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855518,295720.00
03/17/2019 16:45,2,6.094,ACTIVE,219.39,363.09,60.054,1552855504,"201051344000469","174011545737251",31.01,13.70,0,335.14,410.88,191.4,182.8,0.884,1213733.9,1213733.9,12152,0,0,0,L,1122011218,1,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855519,295721.00
03/17/2019 16:45,2,6.109,ACTIVE,217.13,360.08,60.054,1552855504,"201051344000585","174011545737251",30.95,23.00,0,331.23,404.27,191.3,182.8,0.875,1234350.1,1234350.1,20083,0,0,0,L,1122011218,1,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855520,295722.00
03/17/2019 16:45,2,6.154,ACTIVE,219.61,363.99,60.033,1552855504,"201051344000853","174011545737251",31.39,17.80,0,336.34,411.18,195.6,186.9,0.897,1237035.9,1237035.9,11748,0,0,0,L,1122011218,1,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855521,295723.00
03/17/2019 16:45,2,6.086,ACTIVE,215.77,359.18,60.033,1552855504,"201051344001145","174011545737251",30.55,22.80,0,330.03,403.37,188.4,179.9,0.866,1237291.6,1237291.6,20000,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855523,295724.00
03/17/2019 16:45,2,5.867,ACTIVE,216.67,359.78,60.033,1552855504,"201051344000438","174011545737251",30.75,24.50,0,331.23,401.86,182.8,174.5,0.853,1229952.9,1229952.9,20039,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855524,295725.00
03/17/2019 16:45,2,6.002,ACTIVE,216.67,358.28,60.038,1552855504,"201051344001135","174011545737251",30.20,25.80,0,331.23,401.86,183.6,175.2,0.840,1216986.6,1216986.6,19992,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855524,295726.00
03/17/2019 16:45,2,6.156,ACTIVE,219.16,366.10,60.028,1552855504,"201051344000983","174011545737251",31.17,17.00,0,335.14,411.78,194.3,185.7,0.919,1235263.7,1235263.7,11754,0,0,0,L,1122011218,1,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855525,295727.00
03/17/2019 16:45,2,5.967,ACTIVE,217.13,358.88,60.028,1552855504,"201051344001203","174011545737251",30.91,24.80,0,332.73,404.27,186.8,178.4,0.875,1224586.0,1224586.0,20041,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855526,295728.00
03/17/2019 16:45,2,5.900,ACTIVE,215.54,357.08,60.028,1552855504,"201051344001230","174011545737251",30.87,22.80,0,331.23,403.37,184.5,176.1,0.871,1221794.2,1221794.2,19854,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855527,295729.00
03/17/2019 16:45,2,5.980,ACTIVE,215.77,359.48,60.049,1552855504,"201051344000646","174011545737251",30.20,23.80,0,330.03,403.07,182.9,174.6,0.849,1214815.9,1214815.9,20011,0,0,0,L,1122011218,1,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855528,295730.00
03/17/2019 16:45,2,6.082,ACTIVE,218.03,358.58,60.017,1552855504,"201051344000867","174011545737251",30.69,19.50,0,334.84,409.98,189.0,180.5,0.849,1212817.7,1212817.7,43932,0,0,0,L,1122011218,1,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855529,295731.00
03/17/2019 16:45,2,6.105,ACTIVE,218.26,361.59,60.028,1552855504,"201051344000633","174011545737251",30.53,23.80,0,333.63,409.08,188.7,180.2,0.897,1211588.0,1211588.0,43984,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855530,295732.00
03/17/2019 16:45,2,5.787,ACTIVE,215.77,354.07,60.017,1552855504,"201051344000955","174011545737251",30.79,25.50,0,330.63,401.26,180.4,172.2,0.844,1234380.9,1234380.9,20032,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855531,295733.00
03/17/2019 16:45,2,6.135,ACTIVE,218.48,362.19,60.017,1552855504,"201051344000648","174011545737251",30.55,16.70,0,336.04,411.18,189.8,181.2,0.857,1225410.2,1225410.2,43490,0,0,0,L,1122011218,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855532,295734.00
03/17/2019 16:45,2,6.223,ACTIVE,218.93,364.59,60.022,1552855504,"201051344000645","174011545737251",30.67,17.00,0,336.64,411.48,193.2,184.6,0.866,1230026.3,1230026.3,43449,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855533,295735.00
03/17/2019 16:45,2,6.162,ACTIVE,218.93,363.39,60.022,1552855504,"201051344000569","174011545737251",31.23,17.80,0,335.44,411.78,195.0,186.3,0.906,1245983.6,1245983.6,11671,0,0,0,L,1122011218,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855534,295736.00
03/17/2019 16:45,2,6.186,ACTIVE,219.16,368.80,60.012,1552855504,"179051228000119","174011545737251",31.21,22.50,0,337.84,415.99,195.5,186.7,0.924,33590.7,33590.7,11747,0,0,0,L,46974696,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552855535,295737.00
03/17/2019 17:00,2,5.572,ACTIVE,218.93,359.18,60.022,1552856404,"201051344000579","174011545737251",30.81,18.30,0,337.54,405.17,173.9,166.0,0.795,1245857.9,1245857.9,12123,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856405,295738.00
03/17/2019 17:00,2,5.609,ACTIVE,216.45,357.08,60.022,1552856404,"201051344001025","174011545737251",30.65,23.80,0,331.23,399.76,174.2,166.2,0.787,1228362.3,1228362.3,20044,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856406,295739.00
03/17/2019 17:00,2,5.369,ACTIVE,216.67,357.98,60.017,1552856404,"201051344001093","174011545737251",31.21,17.80,0,330.63,398.56,169.7,161.9,0.760,1212556.2,1212556.2,20062,0,0,0,L,1122011218,1,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856407,295740.00
03/17/2019 17:00,2,5.648,ACTIVE,218.71,360.99,60.022,1552856404,"201051344000458","174011545737251",31.17,19.50,0,336.64,406.37,178.2,170.1,0.822,1229172.9,1229172.9,11861,0,0,0,L,1122011218,1,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856408,295741.00
03/17/2019 17:00,2,5.406,ACTIVE,215.54,357.08,60.043,1552856404,"201051344000890","174011545737251",31.07,23.00,0,331.83,399.16,170.1,162.3,0.787,1227086.8,1227086.8,19993,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856409,295742.00
03/17/2019 17:00,2,5.670,ACTIVE,218.48,356.78,60.006,1552856404,"201051344000988","174011545737251",20.14,13.00,0,336.64,386.53,115.7,109.7,0.530,952891.7,952891.7,12214,0,0,0,L,1122011218,1,123.81,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856410,295743.00
03/17/2019 17:00,2,5.426,ACTIVE,216.90,357.98,60.033,1552856404,"201051344000582","174011545737251",30.97,19.50,0,330.93,399.76,170.2,162.3,0.787,1206550.9,1206550.9,19963,0,0,0,L,1122011218,1,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856411,295744.00
03/17/2019 17:00,2,5.609,ACTIVE,217.58,360.99,60.012,1552856404,"201051344000868","174011545737251",31.01,13.70,0,337.24,405.77,176.2,168.1,0.800,1214243.5,1214243.5,43910,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856412,295745.00
03/17/2019 17:00,2,5.625,ACTIVE,218.71,362.79,60.017,1552856404,"201051344000576","174011545737251",30.95,15.50,0,336.64,406.67,176.3,168.3,0.813,1232479.4,1232479.4,15947,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856413,295746.00
03/17/2019 17:00,2,5.523,ACTIVE,218.71,358.88,60.006,1552856404,"201051344001158","174011545737251",30.87,15.30,0,336.94,405.47,172.7,164.7,0.800,1209672.9,1209672.9,12169,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856413,295747.00
03/17/2019 17:00,2,5.539,ACTIVE,216.45,358.28,60.006,1552856404,"201051344000917","174011545737251",31.11,21.50,0,330.03,398.86,174.3,166.4,0.804,1224497.8,1224497.8,19839,0,0,0,L,1122011218,1,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856414,295748.00
03/17/2019 17:00,2,5.359,ACTIVE,216.00,350.47,60.033,1552856404,"201051344000417","174011545737251",20.20,23.50,0,333.03,379.32,109.6,103.9,0.517,988093.3,988093.3,20060,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856415,295749.00
03/17/2019 17:00,2,5.441,ACTIVE,215.54,357.98,60.012,1552856404,"201051344000685","174011545737251",30.97,20.30,0,330.03,398.26,170.6,162.8,0.809,1229042.0,1229042.0,20048,0,0,0,L,1122011218,1,124.49,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856416,295750.00
03/17/2019 17:00,2,5.496,ACTIVE,216.90,357.38,60.006,1552856404,"201051344000651","174011545737251",30.89,20.30,0,332.73,398.56,172.0,164.1,0.787,1221608.6,1221608.6,20029,0,0,0,L,1122011218,1,124.94,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856417,295751.00
03/17/2019 17:00,2,5.637,ACTIVE,216.90,358.28,60.001,1552856404,"201051344000594","174011545737251",30.61,25.00,0,331.23,403.97,174.6,166.6,0.804,1235245.0,1235245.0,43860,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856418,295752.00
03/17/2019 17:00,2,5.514,ACTIVE,218.71,359.48,60.001,1552856404,"201051344000469","174011545737251",31.45,11.70,0,336.94,406.37,175.6,167.5,0.809,1213777.6,1213777.6,12153,0,0,0,L,1122011218,1,123.59,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856419,295753.00
03/17/2019 17:00,2,5.641,ACTIVE,216.90,357.08,59.996,1552856404,"201051344000585","174011545737251",30.99,20.00,0,331.23,399.76,177.1,169.0,0.813,1234393.8,1234393.8,20084,0,0,0,L,1122011218,1,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856420,295754.00
03/17/2019 17:00,2,5.682,ACTIVE,219.39,362.49,60.006,1552856404,"201051344000853","174011545737251",31.29,17.00,0,335.44,406.67,180.0,171.8,0.826,1237080.6,1237080.6,11749,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856421,295755.00
03/17/2019 17:00,2,5.525,ACTIVE,215.54,357.38,59.990,1552856404,"201051344001145","174011545737251",31.07,20.30,0,331.23,400.36,173.7,165.8,0.822,1237334.6,1237334.6,20001,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856422,295756.00
03/17/2019 17:00,2,5.322,ACTIVE,216.22,356.48,60.028,1552856404,"201051344000438","174011545737251",31.19,22.50,0,330.93,397.96,168.1,160.3,0.782,1229994.5,1229994.5,20040,0,0,0,L,1122011218,1,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856423,295757.00
03/17/2019 17:00,2,5.396,ACTIVE,216.45,356.48,59.996,1552856404,"201051344001135","174011545737251",30.99,23.50,0,330.93,397.66,169.3,161.5,0.773,1217028.5,1217028.5,19993,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856424,295758.00
03/17/2019 17:00,2,5.639,ACTIVE,218.71,360.38,60.006,1552856404,"201051344000983","174011545737251",31.29,16.00,0,337.24,407.57,178.7,170.5,0.840,1235308.1,1235308.1,11755,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856425,295759.00
03/17/2019 17:00,2,5.441,ACTIVE,216.67,357.08,60.006,1552856404,"201051344001203","174011545737251",31.15,22.80,0,332.43,399.76,171.7,163.8,0.804,1224628.6,1224628.6,20042,0,0,0,L,1122011218,1,124.94,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856426,295760.00
03/17/2019 17:00,2,5.354,ACTIVE,215.32,354.07,59.996,1552856404,"201051344001230","174011545737251",31.23,20.70,0,332.43,399.46,169.4,161.6,0.787,1221836.2,1221836.2,19855,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856427,295761.00
03/17/2019 17:00,2,5.451,ACTIVE,215.54,355.28,60.012,1552856404,"201051344000646","174011545737251",30.59,22.30,0,330.33,399.16,168.7,160.9,0.795,1214857.6,1214857.6,20012,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856428,295762.00
03/17/2019 17:00,2,5.523,ACTIVE,217.80,357.38,60.001,1552856404,"201051344000867","174011545737251",31.07,18.00,0,336.34,404.57,173.5,165.5,0.782,1212860.9,1212860.9,43933,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856429,295763.00
03/17/2019 17:00,2,5.543,ACTIVE,217.80,359.48,60.001,1552856404,"201051344000633","174011545737251",30.95,22.00,0,336.34,405.47,173.7,165.8,0.826,1211631.1,1211631.1,43985,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856430,295764.00
03/17/2019 17:00,2,5.289,ACTIVE,215.54,356.18,59.969,1552856404,"201051344000955","174011545737251",30.99,23.50,0,330.93,397.35,166.1,158.4,0.765,1234422.1,1234422.1,20033,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856430,295765.00
03/17/2019 17:00,2,5.564,ACTIVE,218.03,360.08,60.012,1552856404,"201051344000648","174011545737251",31.03,15.00,0,336.94,406.97,174.9,166.9,0.809,1225453.7,1225453.7,43491,0,0,0,L,1122011218,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856431,295766.00
03/17/2019 17:00,2,5.686,ACTIVE,218.48,359.48,59.996,1552856404,"201051344000645","174011545737251",30.81,15.80,0,337.24,406.67,177.3,169.2,0.800,1230070.4,1230070.4,43450,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856432,295767.00
03/17/2019 17:00,2,5.611,ACTIVE,218.48,360.08,60.001,1552856404,"201051344000569","174011545737251",31.43,16.30,0,336.94,407.57,178.7,170.5,0.818,1246028.0,1246028.0,11672,0,0,0,L,1122011218,1,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856433,295768.00
03/17/2019 17:00,2,5.561,ACTIVE,218.71,366.70,59.985,1552856404,"179051228000119","174011545737251",31.85,21.00,0,336.94,408.78,179.3,171.1,0.857,33635.4,33635.4,11748,0,0,0,L,46974696,1,124.04,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552856434,295769.00
03/17/2019 17:15,2,4.980,ACTIVE,218.03,360.08,60.006,1552857304,"201051344000579","174011545737251",31.07,17.00,0,333.93,400.96,156.8,149.4,0.729,1245897.2,1245897.2,12124,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857305,295770.00
03/17/2019 17:15,2,5.029,ACTIVE,215.32,354.37,59.980,1552857304,"201051344001025","174011545737251",30.93,21.80,0,331.83,396.45,157.6,150.2,0.729,1228401.7,1228401.7,20045,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857306,295771.00
03/17/2019 17:15,2,4.801,ACTIVE,215.54,356.48,59.975,1552857304,"201051344001093","174011545737251",31.35,17.30,0,331.83,394.35,152.4,145.2,0.698,1212594.5,1212594.5,20063,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857307,295772.00
03/17/2019 17:15,2,5.070,ACTIVE,217.80,357.08,60.022,1552857304,"201051344000458","174011545737251",31.33,18.30,0,332.73,401.56,160.7,153.2,0.720,1229213.3,1229213.3,11862,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857308,295773.00
03/17/2019 17:15,2,4.895,ACTIVE,214.64,353.47,59.990,1552857304,"201051344000890","174011545737251",30.89,21.00,0,331.53,395.25,153.1,145.9,0.712,1227125.2,1227125.2,19994,0,0,0,L,1122011218,1,123.59,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857309,295774.00
03/17/2019 17:15,2,5.105,ACTIVE,217.80,354.97,60.049,1552857304,"201051344000988","174011545737251",20.14,12.00,0,337.84,383.53,104.2,98.7,0.482,952917.6,952917.6,12215,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857310,295775.00
03/17/2019 17:15,2,4.867,ACTIVE,215.77,355.88,60.001,1552857304,"201051344000582","174011545737251",31.07,18.30,0,331.23,395.55,153.1,145.8,0.707,1206589.3,1206589.3,19964,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857311,295776.00
03/17/2019 17:15,2,5.000,ACTIVE,216.90,357.38,60.006,1552857304,"201051344000868","174011545737251",31.23,14.00,0,332.43,400.66,158.2,150.7,0.720,1214283.3,1214283.3,43911,0,0,0,L,1122011218,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857312,295777.00
03/17/2019 17:15,2,5.051,ACTIVE,218.03,360.08,59.980,1552857304,"201051344000576","174011545737251",31.01,15.00,0,336.64,402.46,158.6,151.1,0.734,1232519.2,1232519.2,15948,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857313,295778.00
03/17/2019 17:15,2,4.969,ACTIVE,218.03,359.18,59.996,1552857304,"201051344001158","174011545737251",30.91,14.00,0,333.63,400.96,155.5,148.2,0.725,1209711.9,1209711.9,12170,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857314,295779.00
03/17/2019 17:15,2,4.990,ACTIVE,215.54,353.77,60.033,1552857304,"201051344000917","174011545737251",31.13,21.50,0,330.93,395.55,157.4,150.0,0.729,1224537.1,1224537.1,19840,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857315,295780.00
03/17/2019 17:15,2,4.814,ACTIVE,214.87,348.36,60.001,1552857304,"201051344000417","174011545737251",20.26,22.30,0,331.53,376.31,98.8,93.5,0.460,988117.9,988117.9,20061,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857316,295781.00
03/17/2019 17:15,2,4.945,ACTIVE,214.64,354.97,60.001,1552857304,"201051344000685","174011545737251",30.69,18.70,0,332.13,395.55,153.7,146.4,0.729,1229080.5,1229080.5,20049,0,0,0,L,1122011218,1,124.04,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857317,295782.00
03/17/2019 17:15,2,4.973,ACTIVE,215.77,354.97,59.996,1552857304,"201051344000651","174011545737251",30.75,19.00,0,332.13,394.35,154.8,147.5,0.712,1221647.4,1221647.4,20030,0,0,0,L,1122011218,1,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857318,295783.00
03/17/2019 17:15,2,5.041,ACTIVE,216.45,357.38,60.001,1552857304,"201051344000594","174011545737251",30.87,22.80,0,331.53,401.26,157.7,150.2,0.725,1235284.5,1235284.5,43861,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857319,295784.00
03/17/2019 17:15,2,4.941,ACTIVE,218.03,359.48,60.001,1552857304,"201051344000469","174011545737251",31.53,11.30,0,332.73,402.16,157.7,150.3,0.742,1213817.3,1213817.3,12154,0,0,0,L,1122011218,1,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857320,295785.00
03/17/2019 17:15,2,5.061,ALERT,215.77,352.87,60.006,1552857304,"201051344000585","174011545737251",31.23,19.50,0,278.33,419.00,160.1,152.6,0.734,1234433.7,1234433.7,20085,0,0,0,L,1122011218,1,123.59,122.68,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857322,295786.00
03/17/2019 17:15,2,5.070,ACTIVE,218.48,360.69,60.001,1552857304,"201051344000853","174011545737251",31.55,15.00,0,337.54,402.16,162.0,154.4,0.747,1237121.4,1237121.4,11750,0,0,0,L,1122011218,1,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857323,295787.00
03/17/2019 17:15,2,4.963,ACTIVE,214.64,355.58,60.017,1552857304,"201051344001145","174011545737251",31.19,18.00,0,332.13,395.85,156.8,149.4,0.716,1237374.0,1237374.0,20002,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857324,295788.00
03/17/2019 17:15,2,4.799,ALERT,215.32,354.67,60.001,1552857304,"201051344000438","174011545737251",31.15,21.00,0,282.24,414.49,151.4,144.2,0.716,1230032.3,1230032.3,20041,0,0,0,L,1122011218,1,123.81,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857326,295789.00
03/17/2019 17:15,2,4.885,ALERT,215.54,354.37,59.996,1552857304,"201051344001135","174011545737251",30.85,22.80,0,299.97,414.19,152.8,145.5,0.698,1217066.7,1217066.7,19994,0,0,0,L,1122011218,1,123.81,122.23,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857328,295790.00
03/17/2019 17:15,2,5.078,ACTIVE,217.80,358.28,60.006,1552857304,"201051344000983","174011545737251",31.35,15.30,0,331.53,402.16,161.2,153.7,0.760,1235348.7,1235348.7,11756,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857328,295791.00
03/17/2019 17:15,2,4.846,ACTIVE,215.54,354.67,59.985,1552857304,"201051344001203","174011545737251",31.47,21.00,0,332.43,394.65,154.3,147.0,0.712,1224667.4,1224667.4,20043,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857329,295792.00
03/17/2019 17:15,2,4.758,ACTIVE,214.41,355.58,60.017,1552857304,"201051344001230","174011545737251",31.53,19.00,0,328.82,395.55,151.9,144.7,0.703,1221874.4,1221874.4,19856,0,0,0,L,1122011218,1,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857330,295793.00
03/17/2019 17:15,2,4.885,ALERT,214.64,355.88,60.012,1552857304,"201051344000646","174011545737251",30.83,20.30,0,298.77,417.19,152.5,145.3,0.716,1214895.8,1214895.8,20013,0,0,0,L,1122011218,1,123.59,122.01,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857332,295794.00
03/17/2019 17:15,2,4.975,ACTIVE,217.13,356.48,59.996,1552857304,"201051344000867","174011545737251",31.07,16.70,0,333.03,399.76,156.6,149.2,0.707,1212900.3,1212900.3,43934,0,0,0,L,1122011218,1,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857333,295795.00
03/17/2019 17:15,2,5.000,ACTIVE,217.13,357.98,60.006,1552857304,"201051344000633","174011545737251",30.91,20.70,0,332.73,400.66,156.5,149.1,0.729,1211670.6,1211670.6,43986,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857334,295796.00
03/17/2019 17:15,2,4.725,ACTIVE,214.64,353.17,60.006,1552857304,"201051344000955","174011545737251",31.29,22.50,0,332.13,393.45,149.8,142.6,0.712,1234459.7,1234459.7,20034,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857335,295797.00
03/17/2019 17:15,2,4.990,ACTIVE,217.13,358.58,60.001,1552857304,"201051344000648","174011545737251",31.13,14.30,0,333.63,401.86,157.4,150.0,0.720,1225493.3,1225493.3,43492,0,0,0,L,1122011218,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857336,295798.00
03/17/2019 17:15,2,5.123,ACTIVE,217.80,358.58,60.012,1552857304,"201051344000645","174011545737251",30.79,15.00,0,336.04,401.56,159.7,152.2,0.720,1230110.7,1230110.7,43451,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857337,295799.00
03/17/2019 17:15,2,4.990,ACTIVE,217.58,359.78,60.049,1552857304,"201051344000569","174011545737251",31.79,15.80,0,333.63,401.86,160.8,153.3,0.751,1246068.6,1246068.6,11673,0,0,0,L,1122011218,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857338,295800.00
03/17/2019 17:15,2,5.115,ACTIVE,217.58,364.29,59.964,1552857304,"179051228000119","174011545737251",31.25,19.80,0,336.94,404.87,161.9,154.4,0.769,33676.2,33676.2,11749,0,0,0,L,46974696,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552857339,295801.00
03/17/2019 17:30,2,4.377,ACTIVE,217.13,355.28,60.012,1552858204,"201051344000579","174011545737251",31.43,15.80,0,338.74,395.55,139.3,132.5,0.645,1245932.3,1245932.3,12125,0,0,0,L,1122011218,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858205,295802.00
03/17/2019 17:30,2,4.428,ACTIVE,214.87,352.27,59.975,1552858204,"201051344001025","174011545737251",31.29,19.50,0,333.03,391.34,140.2,133.4,0.636,1228437.1,1228437.1,20046,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858206,295803.00
03/17/2019 17:30,2,4.197,ACTIVE,214.87,356.78,60.006,1552858204,"201051344001093","174011545737251",31.77,15.80,0,332.13,390.14,135.1,128.5,0.614,1212628.6,1212628.6,20064,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858207,295804.00
03/17/2019 17:30,2,4.480,ACTIVE,216.90,355.88,60.006,1552858204,"201051344000458","174011545737251",31.49,17.80,0,338.14,396.15,142.9,136.0,0.663,1229249.4,1229249.4,11863,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858208,295805.00
03/17/2019 17:30,2,4.293,ACTIVE,214.19,351.97,60.001,1552858204,"201051344000890","174011545737251",31.35,18.70,0,333.63,389.54,136.3,129.6,0.641,1227159.6,1227159.6,19995,0,0,0,L,1122011218,1,123.36,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858209,295806.00
03/17/2019 17:30,2,4.379,ACTIVE,217.13,352.87,60.006,1552858204,"201051344000988","174011545737251",20.81,11.30,0,338.44,379.62,92.2,87.1,0.429,952940.8,952940.8,12216,0,0,0,L,1122011218,1,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858210,295807.00
03/17/2019 17:30,2,4.314,ACTIVE,215.32,351.37,60.012,1552858204,"201051344000582","174011545737251",31.25,17.30,0,331.83,390.44,136.5,129.8,0.636,1206623.7,1206623.7,19965,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858211,295808.00
03/17/2019 17:30,2,4.404,ACTIVE,216.00,354.37,59.980,1552858204,"201051344000868","174011545737251",31.41,12.30,0,334.54,391.94,140.2,133.3,0.636,1214318.7,1214318.7,43912,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858212,295809.00
03/17/2019 17:30,2,4.438,ACTIVE,217.13,357.08,60.043,1552858204,"201051344000576","174011545737251",31.27,13.30,0,338.14,396.15,140.6,133.8,0.654,1232554.7,1232554.7,15949,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858213,295810.00
03/17/2019 17:30,2,4.375,ACTIVE,217.13,355.28,60.006,1552858204,"201051344001158","174011545737251",31.11,12.70,0,337.54,395.55,137.8,131.1,0.632,1209746.7,1209746.7,12171,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858214,295811.00
03/17/2019 17:30,2,4.363,ACTIVE,214.64,355.28,60.006,1552858204,"201051344000917","174011545737251",31.69,20.30,0,331.53,389.54,140.0,133.2,0.654,1224572.4,1224572.4,19841,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858215,295812.00
03/17/2019 17:30,2,4.260,ACTIVE,214.19,347.16,59.985,1552858204,"201051344000417","174011545737251",20.40,19.80,0,333.63,373.01,88.0,83.1,0.407,988139.9,988139.9,20062,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858216,295813.00
03/17/2019 17:30,2,4.311,ACTIVE,214.19,353.17,60.017,1552858204,"201051344000685","174011545737251",31.33,16.70,0,333.03,389.84,136.7,130.0,0.667,1229115.1,1229115.1,20050,0,0,0,L,1122011218,1,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858217,295814.00
03/17/2019 17:30,2,4.373,ACTIVE,214.87,354.07,60.006,1552858204,"201051344000651","174011545737251",31.11,17.30,0,332.13,388.94,137.8,131.1,0.636,1221682.2,1221682.2,20031,0,0,0,L,1122011218,1,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858218,295815.00
03/17/2019 17:30,2,4.377,ACTIVE,215.54,355.58,60.022,1552858204,"201051344000594","174011545737251",31.49,20.70,0,332.13,391.34,139.6,132.8,0.645,1235319.8,1235319.8,43862,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858219,295816.00
03/17/2019 17:30,2,4.359,ACTIVE,217.13,356.78,59.996,1552858204,"201051344000469","174011545737251",31.63,10.30,0,337.54,396.75,139.6,132.8,0.658,1213852.6,1213852.6,12155,0,0,0,L,1122011218,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858220,295817.00
03/17/2019 17:30,2,4.465,ACTIVE,214.87,353.77,60.012,1552858204,"201051344000585","174011545737251",31.57,17.30,0,331.53,390.44,142.8,135.9,0.663,1234469.7,1234469.7,20087,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858220,295818.00
03/17/2019 17:30,2,4.482,ACTIVE,217.58,357.08,60.017,1552858204,"201051344000853","174011545737251",31.71,13.70,0,338.14,396.75,144.1,137.1,0.672,1237157.7,1237157.7,11751,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858221,295819.00
03/17/2019 17:30,2,4.352,ACTIVE,213.96,354.97,59.980,1552858204,"201051344001145","174011545737251",31.67,16.70,0,333.03,391.04,139.5,132.7,0.650,1237409.1,1237409.1,20003,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858222,295820.00
03/17/2019 17:30,2,4.232,ACTIVE,214.64,354.37,60.017,1552858204,"201051344000438","174011545737251",31.43,19.30,0,333.33,389.54,134.6,128.0,0.632,1230066.2,1230066.2,20043,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858223,295821.00
03/17/2019 17:30,2,4.275,ACTIVE,214.64,351.67,59.996,1552858204,"201051344001135","174011545737251",31.29,19.80,0,332.43,389.54,135.4,128.8,0.628,1217100.9,1217100.9,19996,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858224,295822.00
03/17/2019 17:30,2,4.504,ACTIVE,217.13,357.68,60.012,1552858204,"201051344000983","174011545737251",31.35,13.30,0,337.84,396.15,143.0,136.1,0.676,1235384.6,1235384.6,11757,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858225,295823.00
03/17/2019 17:30,2,4.287,ACTIVE,214.87,353.17,60.006,1552858204,"201051344001203","174011545737251",31.55,19.30,0,333.03,389.54,136.9,130.2,0.650,1224701.9,1224701.9,20044,0,0,0,L,1122011218,1,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858226,295824.00
03/17/2019 17:30,2,4.199,ACTIVE,213.74,355.58,60.043,1552858204,"201051344001230","174011545737251",31.67,17.30,0,333.03,388.64,134.7,128.1,0.628,1221908.4,1221908.4,19857,0,0,0,L,1122011218,1,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858227,295825.00
03/17/2019 17:30,2,4.279,ACTIVE,213.96,352.57,60.006,1552858204,"201051344000646","174011545737251",31.25,18.70,0,332.43,391.04,135.4,128.8,0.641,1214929.8,1214929.8,20015,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858228,295826.00
03/17/2019 17:30,2,4.377,ACTIVE,216.22,354.07,60.022,1552858204,"201051344000867","174011545737251",31.25,15.30,0,336.04,390.74,138.5,131.8,0.623,1212935.2,1212935.2,43935,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858229,295827.00
03/17/2019 17:30,2,4.338,ACTIVE,216.45,356.48,60.038,1552858204,"201051344000633","174011545737251",31.51,19.00,0,337.24,394.05,138.3,131.6,0.650,1211705.4,1211705.4,43987,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858230,295828.00
03/17/2019 17:30,2,4.174,ACTIVE,213.96,351.67,60.022,1552858204,"201051344000955","174011545737251",31.29,19.80,0,333.63,388.94,132.3,125.8,0.628,1234493.0,1234493.0,20035,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858231,295829.00
03/17/2019 17:30,2,4.381,ACTIVE,216.45,355.88,60.001,1552858204,"201051344000648","174011545737251",31.41,13.70,0,337.84,394.95,139.3,132.6,0.645,1225528.3,1225528.3,43493,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858232,295830.00
03/17/2019 17:30,2,4.463,ACTIVE,216.90,355.88,59.980,1552858204,"201051344000645","174011545737251",31.31,13.30,0,338.74,395.85,141.5,134.7,0.641,1230146.3,1230146.3,43452,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858233,295831.00
03/17/2019 17:30,2,4.395,ACTIVE,216.90,358.58,60.017,1552858204,"201051344000569","174011545737251",32.03,13.70,0,337.54,395.85,142.6,135.7,0.663,1246104.5,1246104.5,11674,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858234,295832.00
03/17/2019 17:30,2,4.457,ACTIVE,217.13,361.59,60.017,1552858204,"179051228000119","174011545737251",31.89,18.00,0,337.54,397.66,143.9,137.0,0.681,33712.4,33712.4,11750,0,0,0,L,46974696,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552858235,295833.00
03/17/2019 17:45,2,3.770,ACTIVE,216.22,353.77,60.022,1552859104,"201051344000579","174011545737251",31.37,15.50,0,337.54,388.94,119.8,113.7,0.561,1245963.1,1245963.1,12126,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859105,295834.00
03/17/2019 17:45,2,3.816,ACTIVE,213.96,349.86,60.022,1552859104,"201051344001025","174011545737251",31.27,19.00,0,333.93,386.53,120.8,114.7,0.552,1228468.1,1228468.1,20047,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859106,295835.00
03/17/2019 17:45,2,3.613,ACTIVE,214.19,351.97,59.975,1552859104,"201051344001093","174011545737251",31.53,15.80,0,334.24,387.44,115.4,109.5,0.526,1212658.3,1212658.3,20065,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859107,295836.00
03/17/2019 17:45,2,3.852,ACTIVE,216.00,351.67,60.028,1552859104,"201051344000458","174011545737251",31.49,16.30,0,337.84,389.24,122.9,116.7,0.570,1229281.0,1229281.0,11864,0,0,0,L,1122011218,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859108,295837.00
03/17/2019 17:45,2,3.707,ACTIVE,213.29,348.96,60.022,1552859104,"201051344000890","174011545737251",31.21,17.80,0,333.33,385.93,117.2,111.2,0.544,1227189.7,1227189.7,19996,0,0,0,L,1122011218,1,122.91,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859109,295838.00
03/17/2019 17:45,2,3.861,ACTIVE,216.00,350.77,60.012,1552859104,"201051344000988","174011545737251",20.28,11.00,0,337.24,374.81,79.3,74.7,0.367,952961.1,952961.1,12217,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859110,295839.00
03/17/2019 17:45,2,3.707,ACTIVE,214.41,349.56,60.017,1552859104,"201051344000582","174011545737251",31.19,17.00,0,333.93,387.14,117.2,111.2,0.544,1206653.8,1206653.8,19966,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859110,295840.00
03/17/2019 17:45,2,3.779,ACTIVE,215.32,353.17,60.022,1552859104,"201051344000868","174011545737251",31.27,12.70,0,332.73,386.53,119.7,113.6,0.548,1214349.6,1214349.6,43913,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859111,295841.00
03/17/2019 17:45,2,3.789,ACTIVE,216.22,353.17,60.022,1552859104,"201051344000576","174011545737251",31.39,12.70,0,337.24,390.74,120.4,114.3,0.561,1232585.7,1232585.7,15950,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859112,295842.00
03/17/2019 17:45,2,3.787,ACTIVE,216.22,353.17,60.012,1552859104,"201051344001158","174011545737251",30.75,12.70,0,335.14,387.14,117.9,111.9,0.552,1209777.1,1209777.1,12172,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859113,295843.00
03/17/2019 17:45,2,3.828,ACTIVE,213.96,350.17,60.022,1552859104,"201051344000917","174011545737251",31.05,19.80,0,332.73,388.64,120.4,114.3,0.552,1224603.4,1224603.4,19842,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859114,295844.00
03/17/2019 17:45,2,3.693,ACTIVE,213.74,356.48,60.022,1552859104,"201051344000417","174011545737251",20.18,17.80,0,320.11,386.23,75.5,70.9,0.636,988159.1,988159.1,20063,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859115,295845.00
03/17/2019 17:45,2,3.742,ACTIVE,213.51,349.56,60.028,1552859104,"201051344000685","174011545737251",31.07,16.70,0,333.93,386.53,117.7,111.7,0.575,1229145.3,1229145.3,20051,0,0,0,L,1122011218,1,123.36,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859116,295846.00
03/17/2019 17:45,2,3.764,ACTIVE,214.41,349.56,60.033,1552859104,"201051344000651","174011545737251",31.09,16.70,0,333.33,385.63,118.5,112.5,0.544,1221712.5,1221712.5,20032,0,0,0,L,1122011218,1,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859117,295847.00
03/17/2019 17:45,2,3.783,ACTIVE,215.09,353.17,60.022,1552859104,"201051344000594","174011545737251",31.37,19.30,0,332.73,386.53,120.3,114.2,0.561,1235350.7,1235350.7,43863,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859118,295848.00
03/17/2019 17:45,2,3.727,ACTIVE,216.22,354.07,60.022,1552859104,"201051344000469","174011545737251",31.65,10.30,0,337.24,388.34,119.5,113.4,0.561,1213883.4,1213883.4,12156,0,0,0,L,1122011218,1,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859119,295849.00
