ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 17:45,2,3.896,ACTIVE,214.41,350.77,60.022,1552859104,"201051344000585","174011545737251",31.33,16.30,0,333.63,387.74,123.7,117.4,0.570,1234501.3,1234501.3,20088,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859120,295850.00
03/17/2019 17:45,2,3.842,ACTIVE,216.67,354.37,60.028,1552859104,"201051344000853","174011545737251",31.75,14.00,0,339.04,391.04,123.5,117.2,0.570,1237189.4,1237189.4,11752,0,0,0,L,1122011218,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859121,295851.00
03/17/2019 17:45,2,3.828,ACTIVE,213.51,349.26,60.033,1552859104,"201051344001145","174011545737251",31.07,15.50,0,334.54,387.44,120.5,114.3,0.570,1237440.0,1237440.0,20004,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859122,295852.00
03/17/2019 17:45,2,3.648,ACTIVE,213.96,350.17,60.022,1552859104,"201051344000438","174011545737251",31.27,18.00,0,334.24,387.74,115.5,109.6,0.544,1230095.9,1230095.9,20044,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859123,295853.00
03/17/2019 17:45,2,3.699,ACTIVE,213.96,348.06,60.017,1552859104,"201051344001135","174011545737251",31.11,19.50,0,334.24,385.33,116.6,110.6,0.535,1217130.8,1217130.8,19997,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859124,295854.00
03/17/2019 17:45,2,3.885,ACTIVE,216.00,353.17,60.054,1552859104,"201051344000983","174011545737251",31.25,13.70,0,334.54,388.64,123.0,116.8,0.583,1235416.3,1235416.3,11758,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859125,295855.00
03/17/2019 17:45,2,3.723,ACTIVE,214.19,349.26,60.012,1552859104,"201051344001203","174011545737251",31.15,18.30,0,333.93,386.83,117.5,111.5,0.557,1224732.1,1224732.1,20045,0,0,0,L,1122011218,1,123.59,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859126,295856.00
03/17/2019 17:45,2,3.631,ACTIVE,213.51,351.37,60.017,1552859104,"201051344001230","174011545737251",31.41,16.00,0,333.33,385.33,115.6,109.7,0.530,1221938.1,1221938.1,19858,0,0,0,L,1122011218,1,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859127,295857.00
03/17/2019 17:45,2,3.693,ACTIVE,213.51,349.26,60.033,1552859104,"201051344000646","174011545737251",31.13,17.30,0,333.03,385.33,116.4,110.5,0.552,1214959.7,1214959.7,20016,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859127,295858.00
03/17/2019 17:45,2,3.742,ACTIVE,215.54,352.57,60.038,1552859104,"201051344000867","174011545737251",31.33,14.70,0,333.93,388.04,118.7,112.6,0.530,1212965.8,1212965.8,43936,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859128,295859.00
03/17/2019 17:45,2,3.799,ACTIVE,215.54,353.17,60.038,1552859104,"201051344000633","174011545737251",30.97,19.00,0,336.94,387.14,119.1,113.0,0.557,1211736.1,1211736.1,43988,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859129,295860.00
03/17/2019 17:45,2,3.596,ACTIVE,213.29,348.66,60.038,1552859104,"201051344000955","174011545737251",31.15,19.80,0,333.33,383.53,113.4,107.6,0.539,1234522.2,1234522.2,20036,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859130,295861.00
03/17/2019 17:45,2,3.789,ACTIVE,215.77,351.97,60.070,1552859104,"201051344000648","174011545737251",31.11,13.70,0,337.84,387.14,119.4,113.3,0.557,1225559.1,1225559.1,43494,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859131,295862.00
03/17/2019 17:45,2,3.846,ACTIVE,216.00,352.27,60.006,1552859104,"201051344000645","174011545737251",31.07,13.70,0,335.44,388.34,121.0,114.9,0.548,1230177.5,1230177.5,43453,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859132,295863.00
03/17/2019 17:45,2,3.812,ACTIVE,215.77,355.58,60.038,1552859104,"201051344000569","174011545737251",31.71,14.00,0,337.24,389.54,122.4,116.2,0.566,1246135.9,1246135.9,11675,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859133,295864.00
03/17/2019 17:45,2,3.834,ACTIVE,216.00,358.88,60.033,1552859104,"179051228000119","174011545737251",31.81,17.50,0,338.14,391.64,123.6,117.3,0.579,33744.2,33744.2,11751,0,0,0,L,46974696,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552859134,295865.00
03/17/2019 18:00,2,1.559,ACTIVE,213.51,351.37,60.001,1552860004,"201051344000579","174011545737251",30.87,13.00,0,319.51,390.14,48.8,45.1,0.393,1245986.8,1245986.8,12127,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860005,295866.00
03/17/2019 18:00,2,1.506,ACTIVE,211.93,346.86,60.081,1552860004,"201051344001025","174011545737251",30.99,16.30,0,319.81,390.44,47.3,43.7,0.376,1228492.0,1228492.0,20048,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860006,295867.00
03/17/2019 18:00,2,1.420,ACTIVE,211.93,348.06,60.033,1552860004,"201051344001093","174011545737251",31.17,14.00,0,319.51,392.25,44.9,41.4,0.354,1212681.1,1212681.1,20066,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860007,295868.00
03/17/2019 18:00,2,1.527,ACTIVE,213.29,349.56,60.038,1552860004,"201051344000458","174011545737251",30.89,14.70,0,317.40,390.44,47.9,44.3,0.398,1229305.2,1229305.2,11865,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860008,295869.00
03/17/2019 18:00,2,1.471,ACTIVE,211.70,345.96,60.012,1552860004,"201051344000890","174011545737251",30.95,15.80,0,318.61,390.74,46.1,42.6,0.362,1227212.9,1227212.9,19997,0,0,0,L,1122011218,1,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860009,295870.00
03/17/2019 18:00,2,1.529,ACTIVE,213.29,348.06,60.038,1552860004,"201051344000988","174011545737251",20.32,9.30,0,318.91,392.25,31.5,28.5,0.252,952976.5,952976.5,12218,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860010,295871.00
03/17/2019 18:00,2,1.480,ACTIVE,212.38,347.76,60.043,1552860004,"201051344000582","174011545737251",30.83,15.00,0,316.80,388.94,46.2,42.7,0.371,1206676.9,1206676.9,19967,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860011,295872.00
03/17/2019 18:00,2,1.529,ACTIVE,213.06,350.77,60.043,1552860004,"201051344000868","174011545737251",31.29,10.30,0,317.10,389.24,48.5,44.9,0.393,1214373.1,1214373.1,43914,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860012,295873.00
03/17/2019 18:00,2,1.562,ACTIVE,213.96,352.57,60.028,1552860004,"201051344000576","174011545737251",31.05,11.00,0,318.91,391.64,49.2,45.6,0.398,1232609.3,1232609.3,15951,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860013,295874.00
03/17/2019 18:00,2,1.619,ACTIVE,213.51,351.67,60.017,1552860004,"201051344001158","174011545737251",30.75,10.70,0,319.21,390.74,50.5,46.8,0.424,1209800.2,1209800.2,12173,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860013,295875.00
03/17/2019 18:00,2,1.656,ACTIVE,212.38,349.26,60.033,1552860004,"201051344000917","174011545737251",30.77,17.80,0,317.70,388.04,51.7,47.9,0.424,1224626.9,1224626.9,19843,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860014,295876.00
03/17/2019 18:00,2,1.703,ACTIVE,212.16,344.15,60.038,1552860004,"201051344000417","174011545737251",20.32,15.80,0,319.21,387.44,35.0,31.9,0.283,988173.8,988173.8,20064,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860015,295877.00
03/17/2019 18:00,2,1.680,ACTIVE,212.16,350.47,60.033,1552860004,"201051344000685","174011545737251",31.11,14.70,0,315.90,388.64,53.0,49.2,0.460,1229168.4,1229168.4,20052,0,0,0,L,1122011218,1,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860016,295878.00
03/17/2019 18:00,2,1.684,ACTIVE,212.38,349.26,60.012,1552860004,"201051344000651","174011545737251",30.71,15.00,0,317.70,388.34,52.4,48.6,0.429,1221735.8,1221735.8,20033,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860017,295879.00
03/17/2019 18:00,2,1.615,ACTIVE,213.06,351.37,60.033,1552860004,"201051344000594","174011545737251",31.01,17.00,0,318.61,390.74,50.8,47.1,0.407,1235374.2,1235374.2,43864,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860018,295880.00
03/17/2019 18:00,2,1.574,ACTIVE,213.51,351.67,60.043,1552860004,"201051344000469","174011545737251",31.11,8.50,0,317.10,391.64,49.6,46.0,0.411,1213906.7,1213906.7,12157,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860019,295881.00
03/17/2019 18:00,2,1.609,ACTIVE,212.16,348.66,60.033,1552860004,"201051344000585","174011545737251",30.97,14.30,0,318.91,389.24,50.5,46.8,0.398,1234525.7,1234525.7,20089,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860020,295882.00
03/17/2019 18:00,2,1.605,ACTIVE,214.19,353.17,60.059,1552860004,"201051344000853","174011545737251",31.39,11.30,0,321.91,393.15,51.1,47.4,0.415,1237213.6,1237213.6,11753,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860021,295883.00
03/17/2019 18:00,2,1.508,ACTIVE,211.93,347.46,60.028,1552860004,"201051344001145","174011545737251",30.87,13.70,0,318.30,390.74,47.1,43.6,0.384,1237463.5,1237463.5,20005,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860022,295884.00
03/17/2019 18:00,2,1.482,ACTIVE,212.16,348.36,60.049,1552860004,"201051344000438","174011545737251",31.17,16.00,0,318.30,391.04,46.9,43.3,0.384,1230118.6,1230118.6,20045,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860023,295885.00
03/17/2019 18:00,2,1.514,ACTIVE,211.70,346.26,60.038,1552860004,"201051344001135","174011545737251",30.95,16.00,0,318.30,388.04,47.5,43.9,0.380,1217153.7,1217153.7,19998,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860024,295886.00
03/17/2019 18:00,2,1.631,ACTIVE,213.51,351.97,60.012,1552860004,"201051344000983","174011545737251",31.23,11.30,0,319.21,391.04,51.6,47.9,0.433,1235440.2,1235440.2,11759,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860025,295887.00
03/17/2019 18:00,2,1.578,ACTIVE,212.16,347.76,60.049,1552860004,"201051344001203","174011545737251",30.99,16.00,0,317.40,391.04,49.6,46.0,0.415,1224755.0,1224755.0,20046,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860026,295888.00
03/17/2019 18:00,2,1.588,ACTIVE,211.93,351.07,60.033,1552860004,"201051344001230","174011545737251",31.37,14.30,0,318.00,387.74,50.5,46.8,0.424,1221960.5,1221960.5,19859,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860026,295889.00
03/17/2019 18:00,2,1.803,ACTIVE,211.70,349.26,60.028,1552860004,"201051344000646","174011545737251",30.77,15.30,0,317.10,389.54,56.2,52.4,0.477,1214982.5,1214982.5,20017,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860027,295890.00
03/17/2019 18:00,2,2.131,ACTIVE,213.96,355.88,60.033,1552860004,"201051344000867","174011545737251",31.23,13.00,0,318.91,392.55,67.5,63.2,0.552,1212988.8,1212988.8,43937,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860028,295891.00
03/17/2019 18:00,2,2.291,ACTIVE,214.41,359.78,60.043,1552860004,"201051344000633","174011545737251",30.99,16.00,0,317.40,391.04,72.0,67.6,0.623,1211759.2,1211759.2,43989,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860029,295892.00
03/17/2019 18:00,2,2.104,ACTIVE,212.16,354.97,60.038,1552860004,"201051344000955","174011545737251",31.27,17.30,0,317.10,388.94,66.6,62.4,0.566,1234544.4,1234544.4,20037,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860030,295893.00
03/17/2019 18:00,2,2.438,ACTIVE,214.19,360.08,60.022,1552860004,"201051344000648","174011545737251",31.29,11.00,0,317.70,389.84,77.2,72.6,0.636,1225582.3,1225582.3,43495,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860031,295894.00
03/17/2019 18:00,2,2.439,ACTIVE,214.87,360.38,60.033,1552860004,"201051344000645","174011545737251",31.25,11.70,0,318.30,390.14,77.2,72.6,0.623,1230201.0,1230201.0,43454,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860032,295895.00
03/17/2019 18:00,2,2.340,ACTIVE,214.41,360.69,60.043,1552860004,"201051344000569","174011545737251",31.51,11.00,0,318.00,391.34,74.7,70.1,0.619,1246159.7,1246159.7,11676,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860033,295896.00
03/17/2019 18:00,2,2.312,ACTIVE,214.64,359.18,60.038,1552860004,"179051228000119","174011545737251",31.81,15.00,0,319.51,396.15,74.5,69.9,0.579,33768.2,33768.2,11752,0,0,0,L,46974696,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860034,295897.00
03/17/2019 18:15,2,2.662,ACTIVE,215.09,349.86,60.006,1552860904,"201051344000579","174011545737251",31.57,13.00,0,318.91,395.85,85.2,80.3,0.389,1246005.9,1246005.9,12128,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860905,295898.00
03/17/2019 18:15,2,2.697,ACTIVE,213.06,349.26,60.006,1552860904,"201051344001025","174011545737251",31.59,15.80,0,322.81,395.25,86.3,81.4,0.393,1228511.3,1228511.3,20049,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860906,295899.00
03/17/2019 18:15,2,2.533,ACTIVE,213.06,348.66,60.006,1552860904,"201051344001093","174011545737251",31.45,13.70,0,325.52,394.05,80.7,76.0,0.362,1212699.3,1212699.3,20067,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860907,295900.00
03/17/2019 18:15,2,2.752,ACTIVE,214.87,348.96,60.006,1552860904,"201051344000458","174011545737251",31.49,14.00,0,317.70,393.45,87.8,82.8,0.415,1229324.9,1229324.9,11866,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860908,295901.00
03/17/2019 18:15,2,2.588,ACTIVE,212.61,351.67,60.012,1552860904,"201051344000890","174011545737251",31.79,15.30,0,322.21,392.85,83.3,78.5,0.384,1227231.6,1227231.6,19998,0,0,0,L,1122011218,1,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860909,295902.00
03/17/2019 18:15,2,2.684,ACTIVE,214.87,354.07,59.996,1552860904,"201051344000988","174011545737251",20.59,8.00,0,324.32,388.34,56.0,52.2,0.464,952989.1,952989.1,12219,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860910,295903.00
03/17/2019 18:15,2,2.627,ACTIVE,213.51,347.76,60.006,1552860904,"201051344000582","174011545737251",31.37,14.70,0,320.41,391.94,83.4,78.6,0.384,1206695.6,1206695.6,19968,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860911,295904.00
03/17/2019 18:15,2,2.654,ACTIVE,214.41,347.16,60.012,1552860904,"201051344000868","174011545737251",31.37,11.00,0,318.61,392.85,84.3,79.5,0.380,1214392.2,1214392.2,43915,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860912,295905.00
03/17/2019 18:15,2,2.656,ACTIVE,215.32,349.86,60.006,1552860904,"201051344000576","174011545737251",31.53,11.00,0,318.61,394.95,84.8,79.9,0.389,1232628.6,1232628.6,15952,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860913,295906.00
03/17/2019 18:15,2,2.633,ACTIVE,215.09,348.96,60.006,1552860904,"201051344001158","174011545737251",31.17,11.00,0,318.00,393.75,83.1,78.3,0.380,1209819.1,1209819.1,12174,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860914,295907.00
03/17/2019 18:15,2,2.686,ACTIVE,213.29,348.36,60.017,1552860904,"201051344000917","174011545737251",31.45,17.80,0,320.71,393.15,85.5,80.6,0.398,1224646.2,1224646.2,19844,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860915,295908.00
03/17/2019 18:15,2,2.623,ACTIVE,213.06,348.66,60.006,1552860904,"201051344000417","174011545737251",20.30,14.30,0,315.30,381.73,53.9,50.1,0.446,988185.8,988185.8,20065,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860916,295909.00
03/17/2019 18:15,2,2.641,ACTIVE,213.06,346.86,60.006,1552860904,"201051344000685","174011545737251",31.25,14.00,0,320.71,392.55,83.6,78.8,0.402,1229187.1,1229187.1,20053,0,0,0,L,1122011218,1,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860917,295910.00
03/17/2019 18:15,2,2.646,ACTIVE,213.51,347.76,59.953,1552860904,"201051344000651","174011545737251",31.39,14.30,0,320.11,391.34,84.2,79.3,0.389,1221754.8,1221754.8,20034,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860918,295911.00
03/17/2019 18:15,2,2.666,ACTIVE,213.96,349.86,60.006,1552860904,"201051344000594","174011545737251",31.49,16.70,0,318.61,395.25,85.0,80.1,0.389,1235393.7,1235393.7,43865,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860918,295912.00
03/17/2019 18:15,2,2.619,ACTIVE,215.09,350.17,60.006,1552860904,"201051344000469","174011545737251",31.61,9.00,0,317.40,394.65,83.9,79.0,0.398,1213926.0,1213926.0,12158,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860919,295913.00
03/17/2019 18:15,2,2.807,ACTIVE,213.29,347.76,60.022,1552860904,"201051344000585","174011545737251",31.31,14.30,0,320.41,390.74,89.0,84.0,0.407,1234545.7,1234545.7,20090,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860921,295914.00
03/17/2019 18:15,2,2.727,ACTIVE,215.32,350.77,60.049,1552860904,"201051344000853","174011545737251",31.69,12.00,0,322.21,396.45,87.6,82.6,0.393,1237233.7,1237233.7,11754,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860921,295915.00
03/17/2019 18:15,2,2.678,ACTIVE,213.06,349.86,60.012,1552860904,"201051344001145","174011545737251",31.59,13.00,0,322.21,393.15,85.7,80.8,0.393,1237482.8,1237482.8,20006,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860922,295916.00
03/17/2019 18:15,2,2.557,ACTIVE,213.06,348.66,60.006,1552860904,"201051344000438","174011545737251",31.53,15.50,0,321.01,393.75,81.6,76.9,0.380,1230137.1,1230137.1,20046,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860923,295917.00
03/17/2019 18:15,2,2.609,ACTIVE,212.83,345.66,60.006,1552860904,"201051344001135","174011545737251",31.25,16.00,0,320.71,392.55,82.6,77.8,0.376,1217172.4,1217172.4,19999,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860924,295918.00
03/17/2019 18:15,2,2.719,ACTIVE,214.87,351.67,60.017,1552860904,"201051344000983","174011545737251",31.71,10.70,0,318.91,395.85,87.3,82.4,0.420,1235460.2,1235460.2,11760,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860925,295919.00
03/17/2019 18:15,2,2.613,ACTIVE,213.29,344.76,60.006,1552860904,"201051344001203","174011545737251",31.19,15.50,0,320.11,394.05,82.5,77.8,0.384,1224773.9,1224773.9,20047,0,0,0,L,1122011218,1,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860926,295920.00
03/17/2019 18:15,2,2.529,ACTIVE,212.61,348.06,59.969,1552860904,"201051344001230","174011545737251",31.41,14.00,0,323.11,393.75,80.5,75.8,0.371,1221978.9,1221978.9,19860,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860927,295921.00
03/17/2019 18:15,2,2.592,ACTIVE,212.61,348.36,59.969,1552860904,"201051344000646","174011545737251",31.45,15.00,0,317.10,391.94,82.5,77.7,0.393,1215001.3,1215001.3,20018,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860928,295922.00
03/17/2019 18:15,2,2.611,ACTIVE,214.64,349.86,60.033,1552860904,"201051344000867","174011545737251",31.61,12.30,0,319.21,393.75,83.7,78.8,0.384,1213008.1,1213008.1,43938,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860929,295923.00
03/17/2019 18:15,2,2.658,ACTIVE,214.87,349.86,60.001,1552860904,"201051344000633","174011545737251",31.23,15.00,0,317.10,393.45,84.1,79.2,0.393,1211778.5,1211778.5,43990,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860930,295924.00
03/17/2019 18:15,2,2.504,ACTIVE,212.61,347.76,60.017,1552860904,"201051344000955","174011545737251",31.37,17.00,0,320.41,392.55,79.6,74.9,0.371,1234562.6,1234562.6,20038,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860931,295925.00
03/17/2019 18:15,2,2.641,ACTIVE,214.64,347.46,59.959,1552860904,"201051344000648","174011545737251",31.41,11.70,0,317.10,392.55,84.0,79.2,0.389,1225601.7,1225601.7,43496,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860932,295926.00
03/17/2019 18:15,2,2.695,ACTIVE,215.09,348.36,60.012,1552860904,"201051344000645","174011545737251",31.09,12.00,0,317.40,393.75,84.9,80.0,0.389,1230220.6,1230220.6,43455,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860933,295927.00
03/17/2019 18:15,2,2.664,ACTIVE,214.87,353.17,60.012,1552860904,"201051344000569","174011545737251",31.85,11.30,0,318.00,394.65,85.9,81.0,0.398,1246179.6,1246179.6,11677,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860934,295928.00
03/17/2019 18:15,2,2.707,ACTIVE,215.32,353.47,59.980,1552860904,"179051228000119","174011545737251",31.79,15.50,0,320.41,396.15,87.2,82.2,0.407,33788.5,33788.5,11753,0,0,0,L,46974696,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552860934,295929.00
03/17/2019 18:30,2,1.971,ACTIVE,213.74,356.18,60.006,1552861804,"201051344000579","174011545737251",31.59,10.70,0,318.00,390.44,63.1,58.9,0.517,1246023.2,1246023.2,12129,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861805,295930.00
03/17/2019 18:30,2,2.016,ACTIVE,212.16,354.97,60.001,1552861804,"201051344001025","174011545737251",31.47,13.30,0,320.41,390.44,64.3,60.2,0.517,1228528.9,1228528.9,20050,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861806,295931.00
03/17/2019 18:30,2,1.828,ACTIVE,212.38,357.38,60.001,1552861804,"201051344001093","174011545737251",31.83,11.30,0,321.61,391.64,59.0,55.0,0.464,1212715.6,1212715.6,20068,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861807,295932.00
03/17/2019 18:30,2,2.029,ACTIVE,213.51,357.08,60.022,1552861804,"201051344000458","174011545737251",31.67,10.70,0,319.51,390.14,65.1,60.9,0.544,1229342.8,1229342.8,11867,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861808,295933.00
03/17/2019 18:30,2,1.949,ACTIVE,211.70,353.77,60.006,1552861804,"201051344000890","174011545737251",31.41,13.70,0,322.81,390.44,62.1,58.0,0.504,1227248.6,1227248.6,19999,0,0,0,L,1122011218,1,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861809,295934.00
03/17/2019 18:30,2,1.980,ACTIVE,213.51,351.07,60.001,1552861804,"201051344000988","174011545737251",20.57,7.30,0,333.63,377.52,41.3,37.9,0.336,953000.3,953000.3,12220,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861810,295935.00
03/17/2019 18:30,2,1.963,ACTIVE,212.61,353.47,60.006,1552861804,"201051344000582","174011545737251",31.19,12.30,0,318.91,388.94,62.0,58.0,0.513,1206712.6,1206712.6,19969,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861811,295936.00
03/17/2019 18:30,2,1.949,ACTIVE,213.29,354.37,60.017,1552861804,"201051344000868","174011545737251",31.33,8.00,0,318.91,390.14,61.8,57.8,0.499,1214409.3,1214409.3,43916,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861812,295937.00
03/17/2019 18:30,2,1.957,ACTIVE,213.96,356.78,60.022,1552861804,"201051344000576","174011545737251",31.45,8.50,0,318.61,392.25,62.4,58.3,0.517,1232645.8,1232645.8,15953,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861813,295938.00
03/17/2019 18:30,2,1.918,ACTIVE,213.74,354.67,60.006,1552861804,"201051344001158","174011545737251",31.41,8.50,0,321.01,390.44,61.0,57.0,0.508,1209835.9,1209835.9,12175,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861814,295939.00
03/17/2019 18:30,2,2.010,ACTIVE,212.38,353.77,59.996,1552861804,"201051344000917","174011545737251",31.27,15.30,0,321.01,390.44,63.7,59.5,0.526,1224663.6,1224663.6,19845,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861815,295940.00
03/17/2019 18:30,2,1.938,ACTIVE,212.38,346.86,59.990,1552861804,"201051344000417","174011545737251",20.46,13.30,0,329.73,371.51,40.2,36.9,0.331,988196.7,988196.7,20066,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861816,295941.00
03/17/2019 18:30,2,1.938,ACTIVE,212.38,357.08,60.006,1552861804,"201051344000685","174011545737251",31.63,12.00,0,320.71,391.34,62.1,58.0,0.535,1229204.2,1229204.2,20054,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861817,295942.00
03/17/2019 18:30,2,1.979,ACTIVE,212.61,354.37,60.006,1552861804,"201051344000651","174011545737251",31.35,12.00,0,319.81,388.64,62.9,58.8,0.517,1221772.0,1221772.0,20035,0,0,0,L,1122011218,1,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861818,295943.00
03/17/2019 18:30,2,1.973,ACTIVE,212.83,355.28,60.001,1552861804,"201051344000594","174011545737251",31.45,14.00,0,318.61,391.34,62.8,58.7,0.513,1235410.9,1235410.9,43866,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861819,295944.00
03/17/2019 18:30,2,1.908,ACTIVE,213.74,359.18,59.996,1552861804,"201051344000469","174011545737251",31.93,7.00,0,318.30,391.04,61.8,57.7,0.513,1213943.0,1213943.0,12159,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861820,295945.00
03/17/2019 18:30,2,2.105,ACTIVE,212.61,356.48,59.996,1552861804,"201051344000585","174011545737251",31.57,12.30,0,319.51,389.54,67.4,63.1,0.548,1234564.0,1234564.0,20091,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861820,295946.00
03/17/2019 18:30,2,1.990,ACTIVE,214.19,360.38,60.001,1552861804,"201051344000853","174011545737251",32.08,9.70,0,319.21,391.64,64.7,60.5,0.521,1237251.5,1237251.5,11755,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861821,295947.00
03/17/2019 18:30,2,2.004,ACTIVE,212.16,354.37,60.006,1552861804,"201051344001145","174011545737251",31.37,10.70,0,324.62,390.74,63.7,59.5,0.530,1237500.3,1237500.3,20007,0,0,0,L,1122011218,1,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861822,295948.00
03/17/2019 18:30,2,1.902,ACTIVE,212.38,353.77,60.006,1552861804,"201051344000438","174011545737251",31.35,13.70,0,318.91,392.85,60.4,56.4,0.495,1230153.7,1230153.7,20047,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861823,295949.00
03/17/2019 18:30,2,1.945,ACTIVE,212.16,351.67,60.006,1552861804,"201051344001135","174011545737251",31.17,13.30,0,320.71,389.84,61.5,57.4,0.504,1217189.3,1217189.3,20000,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861824,295950.00
03/17/2019 18:30,2,2.006,ACTIVE,213.74,360.08,60.006,1552861804,"201051344000983","174011545737251",31.89,9.00,0,318.91,392.55,64.8,60.6,0.544,1235478.1,1235478.1,11761,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861825,295951.00
03/17/2019 18:30,2,1.912,ACTIVE,212.38,354.37,60.006,1552861804,"201051344001203","174011545737251",31.47,13.00,0,322.21,391.04,60.9,56.9,0.513,1224790.6,1224790.6,20048,0,0,0,L,1122011218,1,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861826,295952.00
03/17/2019 18:30,2,1.854,ACTIVE,211.93,353.17,60.006,1552861804,"201051344001230","174011545737251",31.39,11.70,0,322.51,391.94,59.0,55.0,0.482,1221995.2,1221995.2,19861,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861827,295953.00
03/17/2019 18:30,2,1.951,ACTIVE,211.93,352.27,60.012,1552861804,"201051344000646","174011545737251",31.11,13.00,0,318.00,389.84,61.5,57.5,0.521,1215018.1,1215018.1,20019,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861828,295954.00
03/17/2019 18:30,2,1.930,ACTIVE,213.51,354.97,60.006,1552861804,"201051344000867","174011545737251",31.53,10.30,0,319.81,389.84,61.6,57.5,0.495,1213025.1,1213025.1,43939,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861829,295955.00
03/17/2019 18:30,2,1.953,ACTIVE,213.96,356.78,60.012,1552861804,"201051344000633","174011545737251",31.43,12.00,0,317.70,391.04,62.2,58.1,0.526,1211795.6,1211795.6,43991,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861830,295956.00
03/17/2019 18:30,2,1.820,ACTIVE,211.93,356.18,60.033,1552861804,"201051344000955","174011545737251",31.73,15.00,0,323.11,390.14,58.5,54.5,0.482,1234578.7,1234578.7,20039,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861831,295957.00
03/17/2019 18:30,2,1.965,ACTIVE,213.51,353.77,60.038,1552861804,"201051344000648","174011545737251",31.21,9.00,0,317.70,391.04,62.1,58.0,0.499,1225618.8,1225618.8,43497,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861832,295958.00
03/17/2019 18:30,2,1.975,ACTIVE,213.74,354.97,60.017,1552861804,"201051344000645","174011545737251",31.33,9.30,0,315.00,390.44,62.6,58.5,0.499,1230237.9,1230237.9,43456,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861833,295959.00
03/17/2019 18:30,2,1.977,ACTIVE,213.74,359.48,60.033,1552861804,"201051344000569","174011545737251",31.81,9.30,0,319.81,391.64,63.7,59.5,0.521,1246197.2,1246197.2,11678,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861833,295960.00
03/17/2019 18:30,2,2.018,ACTIVE,213.96,359.78,60.006,1552861804,"179051228000119","174011545737251",31.75,12.30,0,320.11,396.15,64.9,60.7,0.526,33806.4,33806.4,11754,0,0,0,L,46974696,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552861834,295961.00
03/17/2019 18:45,2,1.320,ACTIVE,213.06,353.47,59.959,1552862704,"201051344000579","174011545737251",31.91,9.70,0,334.24,382.93,42.6,39.2,0.336,1246035.4,1246035.4,12130,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862705,295962.00
03/17/2019 18:45,2,1.367,ACTIVE,211.48,353.17,59.996,1552862704,"201051344001025","174011545737251",31.85,11.30,0,330.63,384.13,44.1,40.6,0.345,1228541.3,1228541.3,20051,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862706,295963.00
03/17/2019 18:45,2,1.242,ACTIVE,211.93,348.96,60.006,1552862704,"201051344001093","174011545737251",31.47,10.00,0,333.63,382.33,39.6,36.3,0.305,1212726.9,1212726.9,20069,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862707,295964.00
03/17/2019 18:45,2,1.377,ACTIVE,212.83,350.17,60.001,1552862704,"201051344000458","174011545737251",31.55,9.30,0,333.93,383.53,44.0,40.5,0.358,1229355.4,1229355.4,11868,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862708,295965.00
03/17/2019 18:45,2,1.322,ACTIVE,211.48,350.77,59.969,1552862704,"201051344000890","174011545737251",31.63,12.30,0,332.13,381.73,42.4,39.0,0.327,1227260.6,1227260.6,20000,0,0,0,L,1122011218,1,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862709,295966.00
03/17/2019 18:45,2,1.324,ACTIVE,212.83,345.96,59.990,1552862704,"201051344000988","174011545737251",20.52,7.00,0,334.24,369.70,27.6,24.7,0.221,953008.0,953008.0,12221,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862710,295967.00
03/17/2019 18:45,2,1.338,ACTIVE,212.38,348.66,60.038,1552862704,"201051344000582","174011545737251",31.35,11.00,0,332.73,381.12,42.5,39.1,0.340,1206724.6,1206724.6,19970,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862711,295968.00
03/17/2019 18:45,2,1.312,ACTIVE,212.38,347.46,60.022,1552862704,"201051344000868","174011545737251",31.17,7.30,0,332.13,380.82,41.5,38.1,0.323,1214421.1,1214421.1,43917,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862712,295969.00
03/17/2019 18:45,2,1.289,ACTIVE,213.29,350.47,59.996,1552862704,"201051344000576","174011545737251",31.53,7.30,0,333.63,383.53,41.2,37.8,0.323,1232657.7,1232657.7,15954,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862713,295970.00
03/17/2019 18:45,2,1.266,ACTIVE,213.06,350.77,59.996,1552862704,"201051344001158","174011545737251",31.59,7.70,0,333.63,381.42,40.5,37.2,0.331,1209847.6,1209847.6,12176,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862714,295971.00
03/17/2019 18:45,2,1.359,ACTIVE,211.93,350.47,60.043,1552862704,"201051344000917","174011545737251",31.45,13.30,0,331.53,382.93,43.4,39.9,0.354,1224675.9,1224675.9,19846,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862714,295972.00
03/17/2019 18:45,2,1.330,ACTIVE,211.93,341.75,60.001,1552862704,"201051344000417","174011545737251",20.46,12.00,0,331.53,363.69,27.6,24.7,0.217,988204.3,988204.3,20067,0,0,0,L,1122011218,1,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862715,295973.00
03/17/2019 18:45,2,1.338,ACTIVE,211.70,348.06,60.006,1552862704,"201051344000685","174011545737251",31.27,10.30,0,333.03,380.82,42.4,39.0,0.354,1229216.1,1229216.1,20055,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862716,295974.00
03/17/2019 18:45,2,1.352,ACTIVE,211.93,348.06,60.001,1552862704,"201051344000651","174011545737251",31.29,10.30,0,331.23,380.82,42.9,39.4,0.345,1221784.1,1221784.1,20036,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862717,295975.00
03/17/2019 18:45,2,1.336,ACTIVE,212.16,349.26,60.012,1552862704,"201051344000594","174011545737251",31.37,12.00,0,331.53,384.13,42.5,39.1,0.336,1235423.0,1235423.0,43867,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862718,295976.00
03/17/2019 18:45,2,1.289,ACTIVE,213.06,349.26,59.996,1552862704,"201051344000469","174011545737251",31.45,6.30,0,332.73,383.53,41.1,37.8,0.331,1213954.7,1213954.7,12160,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862719,295977.00
03/17/2019 18:45,2,1.467,ACTIVE,212.16,351.97,60.017,1552862704,"201051344000585","174011545737251",31.53,10.70,0,330.03,384.73,46.8,43.3,0.371,1234577.2,1234577.2,20092,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862720,295978.00
03/17/2019 18:45,2,1.346,ACTIVE,213.51,350.47,60.001,1552862704,"201051344000853","174011545737251",31.59,8.00,0,335.44,385.93,43.1,39.6,0.336,1237263.9,1237263.9,11756,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862721,295979.00
03/17/2019 18:45,2,1.359,ACTIVE,211.93,351.37,60.033,1552862704,"201051344001145","174011545737251",31.59,9.30,0,331.53,384.43,43.5,40.1,0.345,1237512.6,1237512.6,20008,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862722,295980.00
03/17/2019 18:45,2,1.297,ACTIVE,211.93,347.76,60.001,1552862704,"201051344000438","174011545737251",31.25,12.30,0,333.63,381.73,41.0,37.7,0.327,1230165.3,1230165.3,20048,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862723,295981.00
03/17/2019 18:45,2,1.322,ACTIVE,211.48,348.66,60.001,1552862704,"201051344001135","174011545737251",31.35,11.70,0,331.83,380.52,42.0,38.7,0.336,1217201.1,1217201.1,20001,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862724,295982.00
03/17/2019 18:45,2,1.348,ACTIVE,212.83,351.97,59.985,1552862704,"201051344000983","174011545737251",31.69,7.70,0,333.63,386.23,43.3,39.9,0.358,1235490.5,1235490.5,11762,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862725,295983.00
03/17/2019 18:45,2,1.283,ACTIVE,211.93,348.96,60.012,1552862704,"201051344001203","174011545737251",31.47,11.30,0,333.03,381.73,40.9,37.6,0.331,1224802.3,1224802.3,20049,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862726,295984.00
03/17/2019 18:45,2,1.229,ACTIVE,211.48,351.07,59.996,1552862704,"201051344001230","174011545737251",31.65,10.30,0,328.82,379.32,39.4,36.1,0.309,1222006.4,1222006.4,19862,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862727,295985.00
03/17/2019 18:45,2,1.334,ACTIVE,211.25,347.46,60.001,1552862704,"201051344000646","174011545737251",31.17,11.30,0,330.63,381.42,42.1,38.7,0.340,1215030.0,1215030.0,20020,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862728,295986.00
03/17/2019 18:45,2,1.309,ACTIVE,212.83,347.16,60.006,1552862704,"201051344000867","174011545737251",31.11,9.70,0,332.43,380.82,41.3,38.0,0.314,1213036.9,1213036.9,43940,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862729,295987.00
03/17/2019 18:45,2,1.312,ACTIVE,213.29,350.17,60.012,1552862704,"201051344000633","174011545737251",31.41,10.70,0,333.93,382.03,41.8,38.4,0.331,1211807.6,1211807.6,43992,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862730,295988.00
03/17/2019 18:45,2,1.236,ACTIVE,211.25,348.96,60.006,1552862704,"201051344000955","174011545737251",31.47,13.30,0,331.53,379.32,39.4,36.1,0.314,1234589.9,1234589.9,20040,0,0,0,L,1122011218,1,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862731,295989.00
03/17/2019 18:45,2,1.297,ACTIVE,212.83,348.36,60.006,1552862704,"201051344000648","174011545737251",31.49,7.70,0,333.33,383.23,41.3,38.0,0.331,1225630.6,1225630.6,43498,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862731,295990.00
03/17/2019 18:45,2,1.312,ACTIVE,213.06,347.76,60.054,1552862704,"201051344000645","174011545737251",31.07,8.00,0,334.84,381.42,41.3,38.0,0.331,1230249.9,1230249.9,43457,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862732,295991.00
03/17/2019 18:45,2,1.312,ACTIVE,212.61,351.97,60.038,1552862704,"201051344000569","174011545737251",31.69,7.70,0,332.73,385.93,42.2,38.8,0.336,1246209.3,1246209.3,11679,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862733,295992.00
