ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 18:45,2,1.352,ACTIVE,213.06,351.97,60.006,1552862704,"179051228000119","174011545737251",31.53,11.00,0,335.74,387.44,43.2,39.7,0.327,33818.8,33818.8,11755,0,0,0,L,46974696,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552862734,295993.00
03/17/2019 19:00,2,0.770,ACTIVE,212.16,351.37,60.006,1552863604,"201051344000579","174011545737251",32.22,8.00,0,331.53,370.30,25.1,22.3,0.168,1246042.5,1246042.5,12131,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863605,295994.00
03/17/2019 19:00,2,0.816,ACTIVE,211.93,342.95,59.969,1552863604,"201051344001025","174011545737251",31.23,9.30,0,330.33,373.31,25.9,23.0,0.181,1228548.7,1228548.7,20052,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863606,295995.00
03/17/2019 19:00,2,0.707,ACTIVE,212.16,343.25,60.038,1552863604,"201051344001093","174011545737251",31.35,8.50,0,330.33,367.60,22.5,19.8,0.146,1212733.3,1212733.3,20070,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863607,295996.00
03/17/2019 19:00,2,0.812,ACTIVE,211.93,344.45,60.049,1552863604,"201051344000458","174011545737251",31.45,7.70,0,332.13,371.81,25.9,23.1,0.190,1229362.6,1229362.6,11869,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863608,295997.00
03/17/2019 19:00,2,0.775,ACTIVE,211.93,345.96,60.017,1552863604,"201051344000890","174011545737251",31.63,10.30,0,329.13,370.00,24.9,22.1,0.168,1227267.6,1227267.6,20001,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863609,295998.00
03/17/2019 19:00,2,0.764,ACTIVE,211.93,339.95,60.012,1552863604,"201051344000988","174011545737251",20.24,6.00,0,331.83,359.18,15.7,13.2,0.119,953012.3,953012.3,12222,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863610,295999.00
03/17/2019 19:00,2,0.793,ACTIVE,212.61,341.75,60.006,1552863604,"201051344000582","174011545737251",30.83,9.00,0,330.93,367.60,24.8,22.0,0.177,1206731.6,1206731.6,19971,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863611,296000.00
03/17/2019 19:00,2,0.748,ACTIVE,211.93,340.25,60.012,1552863604,"201051344000868","174011545737251",30.83,6.30,0,330.63,367.30,23.4,20.6,0.164,1214427.9,1214427.9,43918,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863612,296001.00
03/17/2019 19:00,2,0.734,ACTIVE,212.38,342.35,60.012,1552863604,"201051344000576","174011545737251",31.21,6.30,0,331.83,367.60,23.3,20.5,0.159,1232664.3,1232664.3,15955,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863613,296002.00
03/17/2019 19:00,2,0.744,ACTIVE,212.16,339.95,59.985,1552863604,"201051344001158","174011545737251",30.95,6.30,0,331.53,366.10,23.4,20.6,0.168,1209854.2,1209854.2,12177,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863614,296003.00
03/17/2019 19:00,2,0.789,ACTIVE,212.16,341.15,60.012,1552863604,"201051344000917","174011545737251",30.73,10.70,0,330.03,369.10,24.6,21.8,0.181,1224683.0,1224683.0,19847,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863615,296004.00
03/17/2019 19:00,2,0.787,ACTIVE,212.38,338.44,60.012,1552863604,"201051344000417","174011545737251",20.50,10.30,0,328.52,354.97,16.4,13.9,0.110,988208.7,988208.7,20068,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863616,296005.00
03/17/2019 19:00,2,0.791,ACTIVE,212.38,341.45,60.017,1552863604,"201051344000685","174011545737251",30.97,9.00,0,331.83,367.00,24.8,22.0,0.190,1229223.1,1229223.1,20056,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863616,296006.00
03/17/2019 19:00,2,0.795,ACTIVE,212.38,344.15,60.001,1552863604,"201051344000651","174011545737251",31.39,8.50,0,331.83,367.90,25.3,22.5,0.181,1221791.2,1221791.2,20037,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863617,296007.00
03/17/2019 19:00,2,0.756,ACTIVE,211.48,343.55,60.006,1552863604,"201051344000594","174011545737251",31.33,10.30,0,330.03,369.40,24.0,21.2,0.172,1235429.9,1235429.9,43868,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863618,296008.00
03/17/2019 19:00,2,0.750,ACTIVE,212.16,346.86,60.001,1552863604,"201051344000469","174011545737251",31.65,5.00,0,330.33,370.60,24.1,21.4,0.172,1213961.5,1213961.5,12161,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863619,296009.00
03/17/2019 19:00,2,0.891,ACTIVE,212.16,345.96,60.017,1552863604,"201051344000585","174011545737251",31.47,9.00,0,329.43,373.31,28.4,25.5,0.199,1234585.0,1234585.0,20093,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863620,296010.00
03/17/2019 19:00,2,0.783,ACTIVE,212.61,345.66,59.990,1552863604,"201051344000853","174011545737251",31.55,6.70,0,333.03,372.71,25.0,22.2,0.186,1237270.9,1237270.9,11757,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863621,296011.00
03/17/2019 19:00,2,0.762,ACTIVE,212.16,340.85,60.017,1552863604,"201051344001145","174011545737251",19.00,7.70,0,333.03,373.01,14.7,12.3,0.102,1237519.5,1237519.5,20009,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863622,296012.00
03/17/2019 19:00,2,0.773,ACTIVE,212.16,343.55,60.017,1552863604,"201051344000438","174011545737251",31.35,10.30,0,331.23,370.00,24.6,21.8,0.177,1230172.1,1230172.1,20049,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863623,296013.00
03/17/2019 19:00,2,0.797,ACTIVE,211.93,341.75,60.012,1552863604,"201051344001135","174011545737251",31.13,9.30,0,329.13,369.40,25.1,22.3,0.172,1217208.1,1217208.1,20002,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863624,296014.00
03/17/2019 19:00,2,0.809,ACTIVE,211.93,338.74,60.022,1552863604,"201051344000983","174011545737251",30.43,6.70,0,330.93,372.11,25.0,22.2,0.190,1235497.6,1235497.6,11763,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863625,296015.00
03/17/2019 19:00,2,0.740,ACTIVE,212.16,341.75,60.012,1552863604,"201051344001203","174011545737251",31.21,9.30,0,331.53,370.00,23.4,20.7,0.168,1224809.0,1224809.0,20050,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863626,296016.00
03/17/2019 19:00,2,0.709,ACTIVE,211.93,342.05,60.012,1552863604,"201051344001230","174011545737251",31.13,9.00,0,327.62,367.00,22.4,19.7,0.164,1222012.8,1222012.8,19863,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863627,296017.00
03/17/2019 19:00,2,0.807,ACTIVE,211.70,341.45,60.017,1552863604,"201051344000646","174011545737251",30.93,9.70,0,329.43,368.20,25.3,22.5,0.186,1215037.0,1215037.0,20021,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863628,296018.00
03/17/2019 19:00,2,0.752,ACTIVE,211.93,339.65,60.022,1552863604,"201051344000867","174011545737251",30.99,7.70,0,330.63,367.30,23.6,20.9,0.159,1213043.6,1213043.6,43941,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863629,296019.00
03/17/2019 19:00,2,0.756,ACTIVE,212.38,343.55,60.017,1552863604,"201051344000633","174011545737251",31.25,9.00,0,332.43,369.40,24.0,21.2,0.168,1211814.4,1211814.4,43993,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863630,296020.00
03/17/2019 19:00,2,0.742,ACTIVE,211.70,343.25,60.012,1552863604,"201051344000955","174011545737251",31.33,11.00,0,328.82,366.70,23.6,20.8,0.164,1234596.4,1234596.4,20041,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863631,296021.00
03/17/2019 19:00,2,0.746,ACTIVE,211.93,343.85,60.017,1552863604,"201051344000648","174011545737251",31.43,6.30,0,331.83,368.20,23.8,21.0,0.164,1225637.3,1225637.3,43499,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863632,296022.00
03/17/2019 19:00,2,0.730,ACTIVE,212.38,342.35,60.012,1552863604,"201051344000645","174011545737251",31.27,7.00,0,332.43,366.70,23.2,20.5,0.159,1230256.5,1230256.5,43458,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863633,296023.00
03/17/2019 19:00,2,0.771,ACTIVE,211.93,346.26,60.012,1552863604,"201051344000569","174011545737251",31.57,6.70,0,330.63,372.11,24.8,22.0,0.177,1246216.3,1246216.3,11680,0,0,0,L,1122011218,1,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863633,296024.00
03/17/2019 19:00,2,0.797,ACTIVE,212.38,343.85,60.054,1552863604,"179051228000119","174011545737251",31.49,9.30,0,333.33,369.40,25.5,22.7,0.164,33819.4,33819.4,11756,0,0,0,L,46974696,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552863635,296025.00
03/17/2019 19:15,2,0.361,ACTIVE,211.48,344.76,59.996,1552864504,"201051344000579","174011545737251",31.91,6.70,0,331.53,361.29,11.7,9.4,0.049,1246046.5,1246046.5,12132,0,0,0,L,1122011218,1,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864505,296026.00
03/17/2019 19:15,2,0.363,ACTIVE,211.70,335.14,60.028,1552864504,"201051344001025","174011545737251",29.28,7.00,0,330.03,359.18,10.8,8.5,0.044,1228552.6,1228552.6,20053,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864506,296027.00
03/17/2019 19:15,2,0.338,ACTIVE,211.70,343.55,60.006,1552864504,"201051344001093","174011545737251",31.73,6.70,0,330.63,357.08,10.9,8.6,0.040,1212736.8,1212736.8,20071,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864507,296028.00
03/17/2019 19:15,2,0.375,ACTIVE,211.25,335.14,60.001,1552864504,"201051344000458","174011545737251",30.00,6.70,0,330.93,359.18,11.4,9.1,0.053,1229366.6,1229366.6,11870,0,0,0,L,1122011218,1,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864508,296029.00
03/17/2019 19:15,2,0.371,ACTIVE,211.70,335.74,59.964,1552864504,"201051344000890","174011545737251",30.06,8.50,0,330.93,359.78,11.3,9.0,0.057,1227271.4,1227271.4,20002,0,0,0,L,1122011218,1,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864509,296030.00
03/17/2019 19:15,2,0.357,ACTIVE,211.25,335.74,59.996,1552864504,"201051344000988","174011545737251",19.54,4.50,0,329.73,348.66,7.1,4.9,0.031,953014.5,953014.5,12223,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864510,296031.00
03/17/2019 19:15,2,0.352,ACTIVE,212.38,337.24,60.012,1552864504,"201051344000582","174011545737251",29.60,6.70,0,329.73,354.37,10.5,8.2,0.053,1206735.3,1206735.3,19972,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864510,296032.00
03/17/2019 19:15,2,0.355,ACTIVE,211.25,335.44,60.001,1552864504,"201051344000868","174011545737251",30.02,5.50,0,329.73,353.47,10.8,8.5,0.053,1214431.4,1214431.4,43919,0,0,0,L,1122011218,1,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864511,296033.00
03/17/2019 19:15,2,0.359,ACTIVE,211.93,336.04,59.985,1552864504,"201051344000576","174011545737251",30.51,4.50,0,331.83,354.97,11.2,8.8,0.053,1232667.8,1232667.8,15956,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864512,296034.00
03/17/2019 19:15,2,0.334,ACTIVE,211.48,335.14,60.006,1552864504,"201051344001158","174011545737251",30.47,5.00,0,329.43,353.17,10.3,8.1,0.049,1209857.8,1209857.8,12178,0,0,0,L,1122011218,1,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864513,296035.00
03/17/2019 19:15,2,0.334,ACTIVE,212.16,337.24,60.001,1552864504,"201051344000917","174011545737251",29.12,8.00,0,329.43,354.37,9.9,7.6,0.044,1224686.6,1224686.6,19848,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864514,296036.00
03/17/2019 19:15,2,0.414,ACTIVE,211.93,336.04,60.001,1552864504,"201051344000417","174011545737251",19.32,8.50,0,329.73,347.16,8.1,5.9,0.031,988211.1,988211.1,20069,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864515,296037.00
03/17/2019 19:15,2,0.348,ACTIVE,212.38,337.54,59.990,1552864504,"201051344000685","174011545737251",29.40,6.70,0,330.33,357.98,10.4,8.1,0.053,1229226.8,1229226.8,20057,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864516,296038.00
03/17/2019 19:15,2,0.359,ACTIVE,212.16,336.94,60.001,1552864504,"201051344000651","174011545737251",29.42,6.30,0,331.83,354.97,10.8,8.5,0.049,1221795.0,1221795.0,20038,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864517,296039.00
03/17/2019 19:15,2,0.363,ACTIVE,211.25,334.84,59.990,1552864504,"201051344000594","174011545737251",29.84,8.50,0,328.82,357.38,11.0,8.7,0.049,1235433.6,1235433.6,43869,0,0,0,L,1122011218,1,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864518,296040.00
03/17/2019 19:15,2,0.373,ACTIVE,211.70,335.74,60.038,1552864504,"201051344000469","174011545737251",30.22,3.70,0,330.63,365.49,11.4,9.1,0.053,1213965.2,1213965.2,12162,0,0,0,L,1122011218,1,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864519,296041.00
03/17/2019 19:15,2,0.371,ACTIVE,212.16,337.24,60.012,1552864504,"201051344000585","174011545737251",30.18,7.00,0,331.23,360.08,11.4,9.0,0.049,1234589.3,1234589.3,20094,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864520,296042.00
03/17/2019 19:15,2,0.344,ACTIVE,212.16,339.04,60.001,1552864504,"201051344000853","174011545737251",31.27,5.00,0,333.03,360.69,10.9,8.6,0.049,1237274.7,1237274.7,11758,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864521,296043.00
03/17/2019 19:15,2,0.316,ACTIVE,212.16,336.34,60.012,1552864504,"201051344001145","174011545737251",30.53,6.30,0,331.23,373.01,9.8,7.6,0.044,1237522.6,1237522.6,20010,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864522,296044.00
03/17/2019 19:15,2,0.369,ACTIVE,212.16,336.34,60.001,1552864504,"201051344000438","174011545737251",29.62,7.70,0,331.23,357.08,11.1,8.8,0.053,1230175.8,1230175.8,20050,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864523,296045.00
03/17/2019 19:15,2,0.352,ACTIVE,211.70,335.14,60.001,1552864504,"201051344001135","174011545737251",30.16,7.00,0,331.23,355.58,10.8,8.5,0.044,1217211.8,1217211.8,20003,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864524,296046.00
03/17/2019 19:15,2,0.352,ACTIVE,211.48,334.24,60.012,1552864504,"201051344000983","174011545737251",30.34,5.00,0,330.93,360.38,10.8,8.5,0.053,1235501.3,1235501.3,11764,0,0,0,L,1122011218,1,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864524,296047.00
03/17/2019 19:15,2,0.342,ACTIVE,212.16,335.44,60.006,1552864504,"201051344001203","174011545737251",29.70,7.30,0,332.13,360.38,10.3,8.0,0.049,1224812.4,1224812.4,20051,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864525,296048.00
03/17/2019 19:15,2,0.320,ACTIVE,211.93,335.74,60.006,1552864504,"201051344001230","174011545737251",29.94,7.00,0,328.82,354.67,9.8,7.5,0.040,1222016.0,1222016.0,19864,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864526,296049.00
03/17/2019 19:15,2,0.354,ACTIVE,211.70,336.04,60.006,1552864504,"201051344000646","174011545737251",29.20,7.70,0,330.03,357.08,10.4,8.2,0.049,1215040.7,1215040.7,20022,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864527,296050.00
03/17/2019 19:15,2,0.350,ACTIVE,211.70,335.74,60.001,1552864504,"201051344000867","174011545737251",30.14,6.70,0,330.33,353.47,10.7,8.4,0.049,1213047.1,1213047.1,43942,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864528,296051.00
03/17/2019 19:15,2,0.363,ACTIVE,212.16,337.54,60.012,1552864504,"201051344000633","174011545737251",29.64,7.00,0,331.83,357.68,10.9,8.6,0.053,1211817.9,1211817.9,43994,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864529,296052.00
03/17/2019 19:15,2,0.373,ACTIVE,211.70,336.34,60.049,1552864504,"201051344000955","174011545737251",30.20,9.00,0,330.03,354.97,11.4,9.1,0.057,1234600.0,1234600.0,20042,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864530,296053.00
03/17/2019 19:15,2,0.359,ACTIVE,211.48,334.54,60.006,1552864504,"201051344000648","174011545737251",30.69,4.50,0,331.53,355.28,11.2,8.9,0.049,1225640.9,1225640.9,43500,0,0,0,L,1122011218,1,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864531,296054.00
03/17/2019 19:15,2,0.359,ACTIVE,211.93,336.04,60.001,1552864504,"201051344000645","174011545737251",29.16,6.00,0,332.13,355.88,10.7,8.4,0.053,1230259.9,1230259.9,43459,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864532,296055.00
03/17/2019 19:15,2,0.379,ACTIVE,211.48,335.74,60.017,1552864504,"201051344000569","174011545737251",28.96,5.50,0,331.23,360.69,11.1,8.8,0.053,1246220.0,1246220.0,11681,0,0,0,L,1122011218,1,119.97,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864533,296056.00
03/17/2019 19:15,2,0.422,ACTIVE,211.93,338.74,60.001,1552864504,"179051228000119","174011545737251",29.68,8.00,0,331.23,357.08,12.7,10.3,0.049,33823.3,33823.3,11757,0,0,0,L,46974696,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552864534,296057.00
03/17/2019 19:30,2,0.311,ACTIVE,211.48,335.14,59.985,1552865404,"201051344000579","174011545737251",30.61,5.00,0,330.63,353.47,9.7,7.4,0.027,1246048.7,1246048.7,12133,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865405,296058.00
03/17/2019 19:30,2,0.273,ACTIVE,211.48,334.24,60.017,1552865404,"201051344001025","174011545737251",30.43,5.50,0,329.13,342.65,8.5,6.2,0.031,1228554.5,1228554.5,20054,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865406,296059.00
03/17/2019 19:30,2,0.299,ACTIVE,211.93,335.74,59.996,1552865404,"201051344001093","174011545737251",29.90,5.50,0,330.63,348.96,9.1,6.9,0.018,1212738.7,1212738.7,20072,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865407,296060.00
03/17/2019 19:30,2,0.295,ACTIVE,211.48,334.24,59.969,1552865404,"201051344000458","174011545737251",29.96,5.50,0,329.13,342.95,8.9,6.7,0.031,1229368.7,1229368.7,11871,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865408,296061.00
03/17/2019 19:30,2,0.289,ACTIVE,211.48,334.54,59.969,1552865404,"201051344000890","174011545737251",30.71,7.00,0,329.73,344.15,9.0,6.7,0.027,1227273.5,1227273.5,20003,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865409,296062.00
03/17/2019 19:30,2,0.275,ACTIVE,211.25,335.74,59.980,1552865404,"201051344000988","174011545737251",19.08,3.70,0,327.92,341.45,5.4,3.3,0.022,953015.6,953015.6,12224,0,0,0,L,1122011218,1,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865410,296063.00
03/17/2019 19:30,2,0.275,ACTIVE,212.16,336.34,59.990,1552865404,"201051344000582","174011545737251",29.72,5.00,0,330.93,343.25,8.3,6.1,0.027,1206737.2,1206737.2,19973,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865411,296064.00
03/17/2019 19:30,2,0.279,ACTIVE,211.48,334.54,59.985,1552865404,"201051344000868","174011545737251",29.94,4.00,0,327.62,341.45,8.5,6.3,0.027,1214433.3,1214433.3,43920,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865412,296065.00
03/17/2019 19:30,2,0.293,ACTIVE,211.93,336.34,59.985,1552865404,"201051344000576","174011545737251",29.96,3.70,0,329.73,342.95,8.9,6.7,0.022,1232669.8,1232669.8,15957,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865413,296066.00
03/17/2019 19:30,2,0.260,ACTIVE,211.70,335.44,60.001,1552865404,"201051344001158","174011545737251",29.90,3.70,0,328.82,342.35,7.9,5.7,0.031,1209859.5,1209859.5,12179,0,0,0,L,1122011218,1,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865414,296067.00
03/17/2019 19:30,2,0.264,ACTIVE,211.93,335.44,60.022,1552865404,"201051344000917","174011545737251",29.18,6.70,0,330.63,342.35,7.8,5.6,0.031,1224688.3,1224688.3,19849,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865415,296068.00
03/17/2019 19:30,2,0.320,ACTIVE,211.93,335.14,60.001,1552865404,"201051344000417","174011545737251",19.76,6.30,0,329.73,340.85,6.4,4.3,0.009,988212.4,988212.4,20070,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865416,296069.00
03/17/2019 19:30,2,0.283,ACTIVE,211.93,336.34,59.996,1552865404,"201051344000685","174011545737251",28.41,5.50,0,330.03,346.26,8.2,6.0,0.031,1229228.7,1229228.7,20058,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865417,296070.00
03/17/2019 19:30,2,0.293,ACTIVE,211.70,335.74,59.938,1552865404,"201051344000651","174011545737251",28.55,4.00,0,330.63,342.95,8.5,6.3,0.027,1221796.9,1221796.9,20039,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865418,296071.00
03/17/2019 19:30,2,0.293,ACTIVE,211.25,335.14,60.006,1552865404,"201051344000594","174011545737251",28.65,7.00,0,327.62,342.65,8.6,6.3,0.031,1235435.5,1235435.5,43870,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865419,296072.00
03/17/2019 19:30,2,0.295,ACTIVE,211.48,335.44,60.001,1552865404,"201051344000469","174011545737251",29.90,3.00,0,327.92,342.05,8.9,6.7,0.031,1213967.2,1213967.2,12163,0,0,0,L,1122011218,1,120.20,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865420,296073.00
03/17/2019 19:30,2,0.291,ACTIVE,211.70,336.04,60.001,1552865404,"201051344000585","174011545737251",29.92,5.50,0,330.03,350.47,8.9,6.6,0.022,1234591.3,1234591.3,20095,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865421,296074.00
03/17/2019 19:30,2,0.287,ACTIVE,211.93,336.04,59.959,1552865404,"201051344000853","174011545737251",29.50,4.00,0,332.13,352.57,8.6,6.4,0.031,1237276.6,1237276.6,11759,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865422,296075.00
03/17/2019 19:30,2,0.250,ACTIVE,211.93,335.74,59.996,1552865404,"201051344001145","174011545737251",29.78,4.50,0,331.83,343.55,7.5,5.4,0.027,1237524.3,1237524.3,20011,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865423,296076.00
03/17/2019 19:30,2,0.289,ACTIVE,211.93,335.14,59.996,1552865404,"201051344000438","174011545737251",30.22,6.00,0,330.63,345.06,8.9,6.7,0.031,1230177.8,1230177.8,20051,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865424,296077.00
03/17/2019 19:30,2,0.264,ACTIVE,211.48,334.84,59.990,1552865404,"201051344001135","174011545737251",30.79,5.50,0,329.43,348.66,8.2,6.0,0.022,1217213.7,1217213.7,20004,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865425,296078.00
03/17/2019 19:30,2,0.273,ACTIVE,211.70,334.24,59.953,1552865404,"201051344000983","174011545737251",30.24,4.00,0,327.92,343.25,8.4,6.2,0.027,1235503.3,1235503.3,11765,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865425,296079.00
03/17/2019 19:30,2,0.270,ACTIVE,211.93,334.84,59.985,1552865404,"201051344001203","174011545737251",29.20,5.50,0,330.33,343.55,8.0,5.8,0.027,1224814.2,1224814.2,20052,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865426,296080.00
03/17/2019 19:30,2,0.271,ACTIVE,211.70,334.84,59.996,1552865404,"201051344001230","174011545737251",28.15,5.50,0,328.82,340.85,7.8,5.6,0.027,1222017.7,1222017.7,19865,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865427,296081.00
03/17/2019 19:30,2,0.275,ACTIVE,211.25,335.74,60.006,1552865404,"201051344000646","174011545737251",28.77,5.50,0,328.82,342.65,8.1,5.9,0.031,1215042.5,1215042.5,20023,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865428,296082.00
03/17/2019 19:30,2,0.275,ACTIVE,211.70,333.93,59.975,1552865404,"201051344000867","174011545737251",29.80,5.50,0,327.92,342.35,8.3,6.1,0.022,1213048.9,1213048.9,43943,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865429,296083.00
03/17/2019 19:30,2,0.283,ACTIVE,212.16,336.64,60.038,1552865404,"201051344000633","174011545737251",30.20,6.00,0,330.03,343.85,8.7,6.5,0.027,1211819.9,1211819.9,43995,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865430,296084.00
03/17/2019 19:30,2,0.305,ACTIVE,211.25,335.14,60.006,1552865404,"201051344000955","174011545737251",29.60,7.00,0,328.52,341.75,9.2,6.9,0.022,1234602.1,1234602.1,20043,0,0,0,L,1122011218,1,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865431,296085.00
03/17/2019 19:30,2,0.297,ACTIVE,211.48,335.14,59.996,1552865404,"201051344000648","174011545737251",28.88,3.70,0,329.73,342.05,8.8,6.5,0.031,1225642.9,1225642.9,43501,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865432,296086.00
03/17/2019 19:30,2,0.271,ACTIVE,211.93,335.74,59.959,1552865404,"201051344000645","174011545737251",29.06,4.50,0,329.73,342.35,8.0,5.8,0.031,1230261.7,1230261.7,43460,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865433,296087.00
03/17/2019 19:30,2,0.283,ACTIVE,211.48,334.54,60.001,1552865404,"201051344000569","174011545737251",30.20,4.50,0,329.13,350.77,8.8,6.5,0.027,1246222.0,1246222.0,11682,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865434,296088.00
03/17/2019 19:30,2,0.316,ACTIVE,211.93,338.44,60.038,1552865404,"179051228000119","174011545737251",29.46,7.00,0,330.63,347.46,9.4,7.2,0.031,33825.4,33825.4,11758,0,0,0,L,46974696,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552865435,296089.00
03/17/2019 19:45,2,0.248,ACTIVE,212.61,335.74,59.985,1552866304,"201051344000579","174011545737251",28.49,4.00,0,328.82,341.15,7.2,5.0,0.013,1246050.2,1246050.2,12134,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866305,296090.00
03/17/2019 19:45,2,0.223,ACTIVE,211.70,333.93,59.959,1552866304,"201051344001025","174011545737251",26.58,4.00,0,330.03,340.55,6.0,3.9,0.009,1228555.7,1228555.7,20055,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866306,296091.00
03/17/2019 19:45,2,0.266,ACTIVE,211.93,335.14,59.990,1552866304,"201051344001093","174011545737251",25.15,4.50,0,329.73,339.95,6.8,4.6,0.004,1212740.2,1212740.2,20073,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866307,296092.00
03/17/2019 19:45,2,0.236,ACTIVE,212.38,335.44,60.017,1552866304,"201051344000458","174011545737251",27.51,5.00,0,329.13,339.95,6.6,4.4,0.009,1229370.1,1229370.1,11872,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866308,296093.00
03/17/2019 19:45,2,0.227,ACTIVE,211.70,334.24,59.948,1552866304,"201051344000890","174011545737251",28.92,6.00,0,328.22,340.55,6.7,4.5,0.013,1227274.9,1227274.9,20004,0,0,0,L,1122011218,1,122.01,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866309,296094.00
03/17/2019 19:45,2,0.188,ACTIVE,212.38,336.64,60.006,1552866304,"201051344000988","174011545737251",19.68,3.30,0,326.72,340.55,3.8,1.7,0.000,953016.2,953016.2,12225,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866310,296095.00
03/17/2019 19:45,2,0.232,ACTIVE,212.38,335.14,59.985,1552866304,"201051344000582","174011545737251",26.18,3.70,0,329.73,340.55,6.2,4.0,0.013,1206738.5,1206738.5,19974,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866311,296096.00
03/17/2019 19:45,2,0.211,ACTIVE,212.38,335.44,59.959,1552866304,"201051344000868","174011545737251",28.23,3.30,0,329.73,340.25,6.0,3.9,0.004,1214434.5,1214434.5,43921,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866312,296097.00
03/17/2019 19:45,2,0.246,ACTIVE,213.06,337.24,59.980,1552866304,"201051344000576","174011545737251",25.68,3.30,0,330.33,340.55,6.5,4.3,0.009,1232671.2,1232671.2,15958,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866313,296098.00
03/17/2019 19:45,2,0.209,ACTIVE,212.61,335.74,59.953,1552866304,"201051344001158","174011545737251",25.94,3.00,0,328.52,341.15,5.5,3.4,0.013,1209860.6,1209860.6,12180,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866314,296099.00
03/17/2019 19:45,2,0.225,ACTIVE,211.93,335.44,59.975,1552866304,"201051344000917","174011545737251",24.83,5.50,0,329.13,340.25,5.7,3.5,0.004,1224689.5,1224689.5,19850,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866315,296100.00
03/17/2019 19:45,2,0.254,ACTIVE,212.16,324.92,59.969,1552866304,"201051344000417","174011545737251",19.64,5.00,0,321.61,345.66,5.1,3.0,0.000,988213.3,988213.3,20071,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866315,296101.00
03/17/2019 19:45,2,0.232,ACTIVE,212.16,335.44,59.985,1552866304,"201051344000685","174011545737251",25.29,4.00,0,329.73,341.75,6.0,3.9,0.004,1229229.9,1229229.9,20059,0,0,0,L,1122011218,1,122.68,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866316,296102.00
03/17/2019 19:45,2,0.244,ACTIVE,211.93,334.84,59.985,1552866304,"201051344000651","174011545737251",25.74,3.00,0,329.73,340.85,6.4,4.2,0.004,1221798.2,1221798.2,20040,0,0,0,L,1122011218,1,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866317,296103.00
03/17/2019 19:45,2,0.236,ACTIVE,212.16,335.44,59.980,1552866304,"201051344000594","174011545737251",25.88,6.00,0,327.92,339.95,6.2,4.1,0.009,1235436.8,1235436.8,43871,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866318,296104.00
03/17/2019 19:45,2,0.240,ACTIVE,212.61,335.74,59.975,1552866304,"201051344000469","174011545737251",28.07,2.00,0,329.13,340.55,6.9,4.8,0.004,1213968.6,1213968.6,12164,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866319,296105.00
03/17/2019 19:45,2,0.219,ACTIVE,211.93,335.44,59.980,1552866304,"201051344000585","174011545737251",28.55,4.00,0,329.13,341.45,6.4,4.2,0.009,1234592.7,1234592.7,20096,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866320,296106.00
03/17/2019 19:45,2,0.225,ACTIVE,213.06,336.94,60.022,1552866304,"201051344000853","174011545737251",25.70,3.30,0,330.33,341.45,5.9,3.8,0.004,1237277.8,1237277.8,11760,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866321,296107.00
03/17/2019 19:45,2,0.184,ACTIVE,212.16,335.14,59.948,1552866304,"201051344001145","174011545737251",27.75,3.70,0,330.93,340.55,5.2,3.1,0.009,1237525.3,1237525.3,20012,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866322,296108.00
03/17/2019 19:45,2,0.244,ACTIVE,211.93,335.14,59.953,1552866304,"201051344000438","174011545737251",25.64,4.50,0,330.63,340.55,6.4,4.2,0.009,1230179.2,1230179.2,20052,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866323,296109.00
03/17/2019 19:45,2,0.199,ACTIVE,211.70,333.03,59.975,1552866304,"201051344001135","174011545737251",28.96,4.00,0,328.82,340.55,5.9,3.7,0.013,1217214.9,1217214.9,20005,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866324,296110.00
03/17/2019 19:45,2,0.225,ACTIVE,212.61,335.44,59.943,1552866304,"201051344000983","174011545737251",25.96,3.70,0,328.22,339.95,5.9,3.8,0.004,1235504.5,1235504.5,11766,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866325,296111.00
03/17/2019 19:45,2,0.225,ACTIVE,211.93,334.54,59.980,1552866304,"201051344001203","174011545737251",25.47,4.50,0,330.03,341.45,5.8,3.7,0.009,1224815.4,1224815.4,20053,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866326,296112.00
03/17/2019 19:45,2,0.229,ACTIVE,211.70,333.33,60.006,1552866304,"201051344001230","174011545737251",23.38,4.00,0,328.52,339.65,5.4,3.3,0.000,1222018.8,1222018.8,19866,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866327,296113.00
03/17/2019 19:45,2,0.217,ACTIVE,211.70,335.44,59.985,1552866304,"201051344000646","174011545737251",27.23,4.50,0,330.03,340.25,6.0,3.8,0.013,1215043.7,1215043.7,20024,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866327,296114.00
03/17/2019 19:45,2,0.209,ACTIVE,212.83,335.74,59.969,1552866304,"201051344000867","174011545737251",27.45,5.00,0,328.82,339.95,5.8,3.7,0.009,1213050.2,1213050.2,43944,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866328,296115.00
03/17/2019 19:45,2,0.236,ACTIVE,213.06,338.14,59.969,1552866304,"201051344000633","174011545737251",25.68,4.50,0,328.82,342.05,6.2,4.0,0.000,1211821.2,1211821.2,43996,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866329,296116.00
03/17/2019 19:45,2,0.254,ACTIVE,211.48,334.54,59.980,1552866304,"201051344000955","174011545737251",26.40,5.50,0,328.22,340.85,6.8,4.6,0.013,1234603.5,1234603.5,20044,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866330,296117.00
03/17/2019 19:45,2,0.244,ACTIVE,212.61,335.44,59.980,1552866304,"201051344000648","174011545737251",26.28,3.30,0,330.03,340.85,6.5,4.3,0.013,1225644.2,1225644.2,43502,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866331,296118.00
03/17/2019 19:45,2,0.211,ACTIVE,212.83,336.64,59.975,1552866304,"201051344000645","174011545737251",28.01,4.00,0,330.93,340.55,6.0,3.9,0.013,1230262.9,1230262.9,43461,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866332,296119.00
03/17/2019 19:45,2,0.221,ACTIVE,212.61,335.74,59.980,1552866304,"201051344000569","174011545737251",28.33,3.70,0,329.13,339.95,6.3,4.2,0.013,1246223.3,1246223.3,11683,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866333,296120.00
03/17/2019 19:45,2,0.250,ACTIVE,212.83,339.34,59.980,1552866304,"179051228000119","174011545737251",28.39,6.30,0,330.63,345.66,7.2,5.0,0.009,33826.9,33826.9,11759,0,0,0,L,46974696,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552866334,296121.00
03/17/2019 20:00,2,0.195,ALERT,211.25,297.87,60.043,1552867203,"201051344000579","174011545737251",21.89,3.30,0,296.96,357.68,4.4,2.3,0.000,1246051.1,1246051.1,12135,0,0,0,L,1122011218,1,120.42,120.88,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867206,296122.00
03/17/2019 20:00,2,0.152,ALERT,210.57,295.16,60.038,1552867203,"201051344001025","174011545737251",23.02,3.00,0,294.56,357.08,3.6,1.5,0.000,1228556.4,1228556.4,20056,0,0,0,L,1122011218,1,120.65,120.88,0002,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867207,296123.00
03/17/2019 20:00,2,0.205,ALERT,210.80,295.46,60.049,1552867203,"201051344001093","174011545737251",21.25,3.30,0,294.56,337.54,4.4,2.3,0.000,1212741.0,1212741.0,20074,0,0,0,L,1122011218,1,120.88,120.42,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867209,296124.00
03/17/2019 20:00,2,0.164,ALERT,211.25,297.26,60.038,1552867203,"201051344000458","174011545737251",22.66,3.70,0,296.36,338.44,3.8,1.7,0.000,1229370.8,1229370.8,11873,0,0,0,L,1122011218,1,120.65,121.10,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867211,296125.00
03/17/2019 20:00,2,0.176,ALERT,210.80,296.06,60.059,1552867203,"201051344000890","174011545737251",22.38,4.00,0,295.46,336.94,4.0,2.0,0.000,1227275.6,1227275.6,20005,0,0,0,L,1122011218,1,121.10,120.20,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867213,296126.00
03/17/2019 20:00,2,0.145,ALERT,211.03,296.66,59.996,1552867203,"201051344000988","174011545737251",18.19,2.00,0,293.66,343.85,2.7,0.6,0.000,953016.4,953016.4,12226,0,0,0,L,1122011218,1,120.20,121.10,0002,-1,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867215,296127.00
03/17/2019 20:00,2,0.166,ALERT,211.25,296.66,60.028,1552867203,"201051344000582","174011545737251",21.65,2.50,0,295.76,337.84,3.7,1.6,0.000,1206739.2,1206739.2,19975,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867217,296128.00
03/17/2019 20:00,2,0.156,ALERT,211.03,297.57,60.033,1552867203,"201051344000868","174011545737251",21.77,2.50,0,296.66,338.44,3.5,1.4,0.000,1214435.2,1214435.2,43922,0,0,0,L,1122011218,1,120.42,121.33,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867218,296129.00
03/17/2019 20:00,2,0.174,ALERT,211.70,297.57,60.033,1552867203,"201051344000576","174011545737251",21.17,2.50,0,296.36,340.25,3.8,1.7,0.000,1232671.9,1232671.9,15959,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867220,296130.00
03/17/2019 20:00,2,0.148,ALERT,211.25,296.96,60.028,1552867203,"201051344001158","174011545737251",20.77,2.00,0,295.46,338.14,3.2,1.1,0.000,1209861.2,1209861.2,12181,0,0,0,L,1122011218,1,120.20,121.10,0002,2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867222,296131.00
03/17/2019 20:00,2,0.152,ALERT,210.80,295.16,60.033,1552867203,"201051344000917","174011545737251",21.15,3.70,0,292.46,338.74,3.3,1.2,0.000,1224690.0,1224690.0,19851,0,0,0,L,1122011218,1,120.88,120.88,0002,-0,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867224,296132.00
03/17/2019 20:00,2,0.213,ALERT,211.03,295.16,60.001,1552867203,"201051344000417","174011545737251",17.89,3.30,0,294.26,336.04,3.9,1.8,0.000,988213.9,988213.9,20072,0,0,0,L,1122011218,1,120.65,120.88,0002,1,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867226,296133.00
03/17/2019 20:00,2,0.148,ALERT,211.03,295.76,60.022,1552867203,"201051344000685","174011545737251",21.69,3.00,0,294.86,339.95,3.3,1.2,0.000,1229230.5,1229230.5,20060,0,0,0,L,1122011218,1,121.55,120.42,0002,-0,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867228,296134.00
03/17/2019 20:00,2,0.184,ALERT,211.03,295.16,60.017,1552867203,"201051344000651","174011545737251",20.56,1.50,0,294.26,337.54,3.9,1.8,0.000,1221799.0,1221799.0,20041,0,0,0,L,1122011218,1,121.33,120.20,0002,0,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867229,296135.00
03/17/2019 20:00,2,0.158,ALERT,210.80,297.57,60.022,1552867203,"201051344000594","174011545737251",22.88,4.50,0,295.76,339.95,3.7,1.6,0.000,1235437.5,1235437.5,43872,0,0,0,L,1122011218,1,120.20,120.88,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867231,296136.00
