ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 20:00,2,0.184,ALERT,211.25,296.66,60.006,1552867203,"201051344000469","174011545737251",22.74,1.00,0,295.46,339.04,4.3,2.2,0.000,1213969.5,1213969.5,12165,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867233,296137.00
03/17/2019 20:00,2,0.160,ALERT,210.80,295.76,60.006,1552867203,"201051344000585","174011545737251",21.89,3.30,0,294.56,355.28,3.6,1.5,0.000,1234593.4,1234593.4,20097,0,0,0,L,1122011218,1,120.65,121.10,0002,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867235,296138.00
03/17/2019 20:00,2,0.148,ALERT,211.70,296.66,60.012,1552867203,"201051344000853","174011545737251",21.35,2.50,0,296.06,340.55,3.2,1.2,0.000,1237278.5,1237278.5,11761,0,0,0,L,1122011218,1,121.10,121.55,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867237,296139.00
03/17/2019 20:00,2,0.135,ALERT,211.93,297.26,59.996,1552867203,"201051344001145","174011545737251",21.81,2.50,0,295.16,337.54,3.0,1.0,0.000,1237525.8,1237525.8,20013,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867239,296140.00
03/17/2019 20:00,2,0.174,ALERT,211.93,296.96,60.001,1552867203,"201051344000438","174011545737251",22.05,3.00,0,295.16,339.65,3.9,1.9,0.000,1230180.0,1230180.0,20053,0,0,0,L,1122011218,1,121.55,121.10,0002,2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867241,296141.00
03/17/2019 20:00,2,0.150,ALERT,211.25,296.66,60.001,1552867203,"201051344001135","174011545737251",22.24,3.00,0,295.16,354.37,3.4,1.4,0.000,1217215.5,1217215.5,20006,0,0,0,L,1122011218,1,121.10,120.88,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867243,296142.00
03/17/2019 20:00,2,0.150,ALERT,211.25,296.66,59.996,1552867203,"201051344000983","174011545737251",22.26,2.50,0,296.36,338.14,3.4,1.4,0.000,1235505.1,1235505.1,11767,0,0,0,L,1122011218,1,120.65,121.33,0002,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867244,296143.00
03/17/2019 20:00,2,0.150,ALERT,211.70,296.66,59.980,1552867203,"201051344001203","174011545737251",21.27,3.00,0,294.56,338.14,3.3,1.2,0.000,1224816.0,1224816.0,20054,0,0,0,L,1122011218,1,121.78,120.88,0002,-0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867246,296144.00
03/17/2019 20:00,2,0.154,ALERT,211.70,296.96,59.969,1552867203,"201051344001230","174011545737251",19.98,3.00,0,294.86,337.84,3.1,1.1,0.000,1222019.4,1222019.4,19867,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867248,296145.00
03/17/2019 20:00,2,0.160,ALERT,211.25,296.96,60.012,1552867203,"201051344000646","174011545737251",19.72,3.00,0,294.26,337.24,3.2,1.2,0.000,1215044.4,1215044.4,20025,0,0,0,L,1122011218,1,121.33,120.88,0002,-0,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867250,296146.00
03/17/2019 20:00,2,0.152,ALERT,211.70,296.36,59.990,1552867203,"201051344000867","174011545737251",22.01,3.70,0,295.46,338.44,3.4,1.4,0.000,1213050.8,1213050.8,43945,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867252,296147.00
03/17/2019 20:00,2,0.164,ALERT,212.16,296.36,59.990,1552867203,"201051344000633","174011545737251",21.03,3.30,0,294.26,340.55,3.5,1.5,0.000,1211821.9,1211821.9,43997,0,0,0,L,1122011218,1,121.10,121.78,0002,3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867254,296148.00
03/17/2019 20:00,2,0.195,ALERT,211.48,296.96,59.990,1552867203,"201051344000955","174011545737251",19.40,3.70,0,294.86,338.14,3.9,1.8,0.000,1234604.3,1234604.3,20045,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867255,296149.00
03/17/2019 20:00,2,0.168,ALERT,211.48,296.06,59.980,1552867203,"201051344000648","174011545737251",22.03,2.00,0,295.46,339.04,3.8,1.7,0.000,1225645.0,1225645.0,43503,0,0,0,L,1122011218,1,120.20,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867257,296150.00
03/17/2019 20:00,2,0.156,ALERT,211.93,296.96,60.001,1552867203,"201051344000645","174011545737251",20.48,3.00,0,296.06,338.74,3.3,1.2,0.000,1230263.5,1230263.5,43462,0,0,0,L,1122011218,1,120.88,121.78,0002,-0,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867259,296151.00
03/17/2019 20:00,2,0.158,ALERT,211.48,297.57,59.985,1552867203,"201051344000569","174011545737251",22.05,3.00,0,296.96,354.37,3.6,1.5,0.000,1246224.0,1246224.0,11684,0,0,0,L,1122011218,1,120.20,121.78,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867261,296152.00
03/17/2019 20:00,2,0.199,ALERT,211.70,296.36,60.028,1552867203,"179051228000119","174011545737251",21.59,4.50,0,294.86,341.45,4.4,2.3,0.000,33827.8,33827.8,11760,0,0,0,L,46974696,1,120.65,122.23,0000,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552867263,296153.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.96,60.028,1552868104,"201051344000579","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1246051.4,1246051.4,12137,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1552868106,296154.00
03/17/2019 20:15,2,0.000,ALERT,211.48,296.06,60.049,1552868104,"201051344001025","174011545737251",0.00,1.50,0,293.66,301.17,0.0,0.0,0.000,1228556.5,1228556.5,20058,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1552868108,296155.00
03/17/2019 20:15,2,0.000,ALERT,211.70,296.66,60.038,1552868104,"201051344001093","174011545737251",0.00,2.50,0,293.66,300.27,0.0,0.0,0.000,1212741.3,1212741.3,20076,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1552868110,296156.00
03/17/2019 20:15,2,0.000,ALERT,211.03,296.06,60.038,1552868104,"201051344000458","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11875,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1552868112,296157.00
03/17/2019 20:15,2,0.000,ALERT,211.70,297.26,60.038,1552868104,"201051344000890","174011545737251",0.00,3.00,0,294.26,302.07,0.0,0.0,0.000,1227275.8,1227275.8,20007,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1552868114,296158.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.06,60.043,1552868104,"201051344000988","174011545737251",0.00,1.50,0,292.16,298.47,0.0,0.0,0.000,953016.5,953016.5,12228,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1552868115,296159.00
03/17/2019 20:15,2,0.000,ALERT,212.16,297.57,60.038,1552868104,"201051344000582","174011545737251",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,1206739.3,1206739.3,19977,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1552868117,296160.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.66,60.033,1552868104,"201051344000868","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1214435.3,1214435.3,43924,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1552868119,296161.00
03/17/2019 20:15,2,0.000,ALERT,211.70,296.66,60.043,1552868104,"201051344000576","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1232672.0,1232672.0,15961,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1552868121,296162.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.06,60.043,1552868104,"201051344001158","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12183,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1552868123,296163.00
03/17/2019 20:15,2,0.000,ALERT,211.70,296.06,60.054,1552868104,"201051344000917","174011545737251",0.00,3.00,0,292.46,299.97,0.0,0.0,0.000,1224690.1,1224690.1,19853,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1552868124,296164.00
03/17/2019 20:15,2,0.000,ALERT,211.93,296.06,60.049,1552868104,"201051344000417","174011545737251",0.00,2.00,0,293.06,300.27,0.0,0.0,0.000,988214.1,988214.1,20074,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1552868126,296165.00
03/17/2019 20:15,2,0.000,ALERT,211.93,296.66,60.043,1552868104,"201051344000685","174011545737251",0.00,2.00,0,293.66,300.87,0.0,0.0,0.000,1229230.6,1229230.6,20062,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1552868128,296166.00
03/17/2019 20:15,2,0.000,ALERT,211.70,296.06,60.049,1552868104,"201051344000651","174011545737251",0.00,0.50,0,293.36,300.27,0.0,0.0,0.000,1221799.1,1221799.1,20043,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1552868130,296167.00
03/17/2019 20:15,2,0.000,ALERT,210.80,296.36,60.038,1552868104,"201051344000594","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43874,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1552868132,296168.00
03/17/2019 20:15,2,0.000,ALERT,211.25,295.76,60.038,1552868104,"201051344000469","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1213969.7,1213969.7,12167,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1552868134,296169.00
03/17/2019 20:15,2,0.000,ALERT,211.93,296.96,60.054,1552868104,"201051344000585","174011545737251",0.00,2.00,0,293.36,300.57,0.0,0.0,0.000,1234593.5,1234593.5,20099,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1552868135,296170.00
03/17/2019 20:15,2,0.000,ALERT,211.70,295.76,60.049,1552868104,"201051344000853","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,1237278.5,1237278.5,11763,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1552868137,296171.00
03/17/2019 20:15,2,0.000,ALERT,211.93,296.96,60.054,1552868104,"201051344001145","174011545737251",0.00,1.50,0,295.46,301.77,0.0,0.0,0.000,1237525.9,1237525.9,20015,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1552868139,296172.00
03/17/2019 20:15,2,0.000,ALERT,211.70,296.66,60.043,1552868104,"201051344000438","174011545737251",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,1230180.1,1230180.1,20055,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1552868141,296173.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.66,60.043,1552868104,"201051344001135","174011545737251",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,1217215.6,1217215.6,20008,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1552868143,296174.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.36,60.017,1552868104,"201051344000983","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11769,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1552868145,296175.00
03/17/2019 20:15,2,0.000,ALERT,211.93,296.36,60.049,1552868104,"201051344001203","174011545737251",0.00,1.50,0,295.16,302.37,0.0,0.0,0.000,1224816.0,1224816.0,20056,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1552868146,296176.00
03/17/2019 20:15,2,0.000,ALERT,211.70,297.26,60.017,1552868104,"201051344001230","174011545737251",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,1222019.4,1222019.4,19869,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1552868148,296177.00
03/17/2019 20:15,2,0.000,ALERT,211.48,296.66,60.049,1552868104,"201051344000646","174011545737251",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,1215044.4,1215044.4,20027,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1552868150,296178.00
03/17/2019 20:15,2,0.000,ALERT,211.48,295.46,60.065,1552868104,"201051344000867","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,1213050.9,1213050.9,43947,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1552868152,296179.00
03/17/2019 20:15,2,0.000,ALERT,211.70,295.46,60.006,1552868104,"201051344000633","174011545737251",0.00,2.00,0,292.76,298.47,0.0,0.0,0.000,1211822.0,1211822.0,43999,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1552868154,296180.00
03/17/2019 20:15,2,0.000,ALERT,211.48,296.66,60.043,1552868104,"201051344000955","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1234604.5,1234604.5,20047,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1552868155,296181.00
03/17/2019 20:15,2,0.000,ALERT,211.25,295.16,60.049,1552868104,"201051344000648","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1225645.1,1225645.1,43505,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1552868157,296182.00
03/17/2019 20:15,2,0.000,ALERT,211.70,295.76,60.038,1552868104,"201051344000645","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1230263.6,1230263.6,43464,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1552868159,296183.00
03/17/2019 20:15,2,0.000,ALERT,211.25,296.66,60.049,1552868104,"201051344000569","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1246224.1,1246224.1,11686,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1552868161,296184.00
03/17/2019 20:15,2,0.000,ALERT,211.48,295.46,60.043,1552868104,"179051228000119","174011545737251",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,33828.1,33828.1,11762,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552868163,296185.00
03/17/2019 20:30,2,0.000,ALERT,211.70,297.87,60.001,1552869004,"201051344000579","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1246051.4,1246051.4,12139,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869007,296186.00
03/17/2019 20:30,2,0.000,ALERT,211.48,296.06,59.990,1552869004,"201051344001025","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1228556.5,1228556.5,20060,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869009,296187.00
03/17/2019 20:30,2,0.000,ALERT,211.70,296.66,60.043,1552869004,"201051344001093","174011545737251",0.00,1.50,0,294.86,298.17,0.0,0.0,0.000,1212741.3,1212741.3,20078,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869010,296188.00
03/17/2019 20:30,2,0.000,ALERT,211.48,296.96,60.038,1552869004,"201051344000458","174011545737251",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,1229371.0,1229371.0,11877,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869012,296189.00
03/17/2019 20:30,2,0.000,ALERT,211.48,296.96,60.001,1552869004,"201051344000890","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1227275.8,1227275.8,20009,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869014,296190.00
03/17/2019 20:30,2,0.000,ALERT,211.48,296.96,59.996,1552869004,"201051344000988","174011545737251",0.00,0.50,0,291.55,298.47,0.0,0.0,0.000,953016.5,953016.5,12230,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869016,296191.00
03/17/2019 20:30,2,0.000,ALERT,211.93,297.57,59.990,1552869004,"201051344000582","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1206739.3,1206739.3,19979,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869018,296192.00
03/17/2019 20:30,2,0.000,ALERT,211.70,297.87,59.996,1552869004,"201051344000868","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1214435.3,1214435.3,43926,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869020,296193.00
03/17/2019 20:30,2,0.000,ALERT,212.16,297.57,59.980,1552869004,"201051344000576","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1232672.0,1232672.0,15963,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869021,296194.00
03/17/2019 20:30,2,0.000,ALERT,211.70,296.96,59.990,1552869004,"201051344001158","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1209861.2,1209861.2,12185,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869023,296195.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.36,59.990,1552869004,"201051344000917","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1224690.1,1224690.1,19855,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869025,296196.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.06,59.990,1552869004,"201051344000417","174011545737251",0.00,0.50,0,294.26,297.57,0.0,0.0,0.000,988214.1,988214.1,20076,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869027,296197.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.96,60.001,1552869004,"201051344000685","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1229230.6,1229230.6,20064,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869029,296198.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.06,60.038,1552869004,"201051344000651","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1221799.1,1221799.1,20045,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869030,296199.00
03/17/2019 20:30,2,0.000,ALERT,211.25,297.57,60.033,1552869004,"201051344000594","174011545737251",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,1235437.6,1235437.6,43876,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869032,296200.00
03/17/2019 20:30,2,0.000,ALERT,211.70,296.96,59.996,1552869004,"201051344000469","174011545737251",0.00,-0.50,0,292.76,298.77,0.0,0.0,0.000,1213969.7,1213969.7,12169,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869034,296201.00
03/17/2019 20:30,2,0.000,ALERT,211.93,297.26,60.043,1552869004,"201051344000585","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1234593.5,1234593.5,20101,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869036,296202.00
03/17/2019 20:30,2,0.000,ALERT,212.16,296.96,60.001,1552869004,"201051344000853","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1237278.5,1237278.5,11765,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869038,296203.00
03/17/2019 20:30,2,0.000,ALERT,211.93,297.26,59.996,1552869004,"201051344001145","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1237525.9,1237525.9,20017,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869040,296204.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.96,59.975,1552869004,"201051344000438","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1230180.1,1230180.1,20057,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869042,296205.00
03/17/2019 20:30,2,0.000,ALERT,211.25,296.96,59.964,1552869004,"201051344001135","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1217215.6,1217215.6,20010,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869043,296206.00
03/17/2019 20:30,2,0.000,ALERT,211.70,297.26,60.001,1552869004,"201051344000983","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1235505.2,1235505.2,11771,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869045,296207.00
03/17/2019 20:30,2,0.000,ALERT,211.70,296.36,59.996,1552869004,"201051344001203","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1224816.0,1224816.0,20058,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869047,296208.00
03/17/2019 20:30,2,0.000,ALERT,211.70,296.96,59.996,1552869004,"201051344001230","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1222019.4,1222019.4,19871,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869049,296209.00
03/17/2019 20:30,2,0.000,ALERT,211.48,296.96,60.001,1552869004,"201051344000646","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1215044.4,1215044.4,20029,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869051,296210.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.66,59.996,1552869004,"201051344000867","174011545737251",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,1213050.9,1213050.9,43949,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869053,296211.00
03/17/2019 20:30,2,0.000,ALERT,212.16,296.66,60.001,1552869004,"201051344000633","174011545737251",0.00,0.50,0,291.85,298.47,0.0,0.0,0.000,1211822.0,1211822.0,44001,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869054,296212.00
03/17/2019 20:30,2,0.000,ALERT,211.25,296.96,60.001,1552869004,"201051344000955","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1234604.5,1234604.5,20049,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869056,296213.00
03/17/2019 20:30,2,0.000,ALERT,211.48,296.36,60.001,1552869004,"201051344000648","174011545737251",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,1225645.1,1225645.1,43507,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869058,296214.00
03/17/2019 20:30,2,0.000,ALERT,211.93,296.96,60.012,1552869004,"201051344000645","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1230263.6,1230263.6,43466,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869060,296215.00
03/17/2019 20:30,2,0.000,ALERT,211.48,297.57,60.001,1552869004,"201051344000569","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1246224.1,1246224.1,11688,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869062,296216.00
03/17/2019 20:30,2,0.000,ALERT,211.70,296.66,60.006,1552869004,"179051228000119","174011545737251",0.00,2.50,0,291.85,298.47,0.0,0.0,0.000,33828.1,33828.1,11764,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552869064,296217.00
03/17/2019 20:45,2,0.000,ALERT,212.38,299.07,60.028,1552869904,"201051344000579","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1246051.4,1246051.4,12141,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869906,296218.00
03/17/2019 20:45,2,0.000,ALERT,212.16,297.26,60.017,1552869904,"201051344001025","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1228556.5,1228556.5,20062,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869907,296219.00
03/17/2019 20:45,2,0.000,ALERT,212.38,298.17,60.028,1552869904,"201051344001093","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,1212741.3,1212741.3,20080,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869909,296220.00
03/17/2019 20:45,2,0.000,ALERT,212.38,298.47,60.033,1552869904,"201051344000458","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,1229371.0,1229371.0,11879,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869911,296221.00
03/17/2019 20:45,2,0.000,ALERT,212.16,298.47,60.006,1552869904,"201051344000890","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1227275.8,1227275.8,20011,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869913,296222.00
03/17/2019 20:45,2,0.000,ALERT,212.38,298.47,60.028,1552869904,"201051344000988","174011545737251",0.00,0.00,0,292.76,299.67,0.0,0.0,0.000,953016.5,953016.5,12232,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869915,296223.00
03/17/2019 20:45,2,0.000,ALERT,212.83,298.77,60.028,1552869904,"201051344000582","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1206739.3,1206739.3,19981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869917,296224.00
03/17/2019 20:45,2,0.000,ALERT,212.38,299.07,60.028,1552869904,"201051344000868","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1214435.3,1214435.3,43928,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869919,296225.00
03/17/2019 20:45,2,0.000,ALERT,212.83,299.07,60.033,1552869904,"201051344000576","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1232672.0,1232672.0,15965,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869920,296226.00
03/17/2019 20:45,2,0.000,ALERT,212.38,298.17,60.028,1552869904,"201051344001158","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1209861.2,1209861.2,12187,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869922,296227.00
03/17/2019 20:45,2,0.000,ALERT,212.38,297.57,60.038,1552869904,"201051344000917","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1224690.1,1224690.1,19857,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869924,296228.00
03/17/2019 20:45,2,0.000,ALERT,212.38,297.26,60.022,1552869904,"201051344000417","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,988214.1,988214.1,20078,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869926,296229.00
03/17/2019 20:45,2,0.000,ALERT,212.61,297.87,60.033,1552869904,"201051344000685","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1229230.6,1229230.6,20066,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869928,296230.00
03/17/2019 20:45,2,0.000,ALERT,212.38,297.26,60.033,1552869904,"201051344000651","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1221799.1,1221799.1,20047,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869930,296231.00
03/17/2019 20:45,2,0.000,ALERT,212.16,298.77,60.033,1552869904,"201051344000594","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1235437.6,1235437.6,43878,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869931,296232.00
03/17/2019 20:45,2,0.000,ALERT,212.61,298.47,60.033,1552869904,"201051344000469","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,1213969.7,1213969.7,12171,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869933,296233.00
03/17/2019 20:45,2,0.000,ALERT,212.61,298.17,60.043,1552869904,"201051344000585","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1234593.5,1234593.5,20103,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869935,296234.00
03/17/2019 20:45,2,0.000,ALERT,213.06,298.17,60.033,1552869904,"201051344000853","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1237278.5,1237278.5,11767,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869937,296235.00
03/17/2019 20:45,2,0.000,ALERT,212.61,298.17,60.038,1552869904,"201051344001145","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1237525.9,1237525.9,20019,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869939,296236.00
03/17/2019 20:45,2,0.000,ALERT,212.61,298.17,59.985,1552869904,"201051344000438","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1230180.1,1230180.1,20059,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869940,296237.00
03/17/2019 20:45,2,0.000,ALERT,211.93,298.17,60.043,1552869904,"201051344001135","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1217215.6,1217215.6,20012,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869942,296238.00
03/17/2019 20:45,2,0.000,ALERT,212.38,298.47,60.065,1552869904,"201051344000983","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1235505.2,1235505.2,11773,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869944,296239.00
03/17/2019 20:45,2,0.000,ALERT,212.38,297.57,60.043,1552869904,"201051344001203","174011545737251",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,1224816.0,1224816.0,20060,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869946,296240.00
03/17/2019 20:45,2,0.000,ALERT,212.38,298.47,60.028,1552869904,"201051344001230","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1222019.4,1222019.4,19873,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869948,296241.00
03/17/2019 20:45,2,0.000,ALERT,212.16,297.87,60.038,1552869904,"201051344000646","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1215044.4,1215044.4,20031,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869950,296242.00
03/17/2019 20:45,2,0.000,ALERT,212.61,297.87,60.006,1552869904,"201051344000867","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,1213050.9,1213050.9,43951,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869951,296243.00
03/17/2019 20:45,2,0.000,ALERT,213.06,298.17,60.033,1552869904,"201051344000633","174011545737251",0.00,0.00,0,293.36,299.67,0.0,0.0,0.000,1211822.0,1211822.0,44003,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869953,296244.00
03/17/2019 20:45,2,0.000,ALERT,211.93,298.17,60.033,1552869904,"201051344000955","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1234604.5,1234604.5,20051,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869955,296245.00
03/17/2019 20:45,2,0.000,ALERT,212.38,297.87,60.065,1552869904,"201051344000648","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,1225645.1,1225645.1,43509,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869957,296246.00
03/17/2019 20:45,2,0.000,ALERT,212.83,298.77,60.059,1552869904,"201051344000645","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1230263.6,1230263.6,43468,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552869959,296247.00
03/17/2019 20:45,2,0.000,ALERT,212.38,299.37,60.017,1552869904,"201051344000569","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1246224.1,1246224.1,11690,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552869960,296248.00
03/17/2019 20:45,2,0.000,ALERT,212.83,298.47,60.022,1552869904,"179051228000119","174011545737251",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,33828.1,33828.1,11766,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552869962,296249.00
03/17/2019 21:00,2,0.000,ALERT,212.38,299.07,60.012,1552870804,"201051344000579","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1246051.4,1246051.4,12143,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870806,296250.00
03/17/2019 21:00,2,0.000,ALERT,212.16,297.26,60.001,1552870804,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20064,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870808,296251.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.17,60.017,1552870804,"201051344001093","174011545737251",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20082,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870810,296252.00
03/17/2019 21:00,2,0.000,ALERT,212.16,298.47,60.006,1552870804,"201051344000458","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1229371.0,1229371.0,11881,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870812,296253.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.47,60.022,1552870804,"201051344000890","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1227275.8,1227275.8,20013,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870813,296254.00
03/17/2019 21:00,2,0.000,ALERT,212.16,297.87,60.006,1552870804,"201051344000988","174011545737251",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,953016.5,953016.5,12234,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552870815,296255.00
03/17/2019 21:00,2,0.000,ALERT,212.83,299.07,60.022,1552870804,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1206739.3,1206739.3,19983,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870817,296256.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.77,60.022,1552870804,"201051344000868","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1214435.3,1214435.3,43930,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870819,296257.00
03/17/2019 21:00,2,0.000,ALERT,212.83,298.77,60.065,1552870804,"201051344000576","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1232672.0,1232672.0,15967,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870821,296258.00
03/17/2019 21:00,2,0.000,ALERT,212.61,298.17,60.022,1552870804,"201051344001158","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1209861.2,1209861.2,12189,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552870823,296259.00
03/17/2019 21:00,2,0.000,ALERT,212.61,297.26,60.017,1552870804,"201051344000917","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1224690.1,1224690.1,19859,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870824,296260.00
03/17/2019 21:00,2,0.000,ALERT,212.61,296.96,60.028,1552870804,"201051344000417","174011545737251",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,988214.1,988214.1,20080,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870826,296261.00
03/17/2019 21:00,2,0.000,ALERT,212.61,297.57,60.033,1552870804,"201051344000685","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1229230.6,1229230.6,20068,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870828,296262.00
03/17/2019 21:00,2,0.000,ALERT,212.61,297.26,60.033,1552870804,"201051344000651","174011545737251",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,1221799.1,1221799.1,20049,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870830,296263.00
03/17/2019 21:00,2,0.000,ALERT,212.16,299.07,60.059,1552870804,"201051344000594","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1235437.6,1235437.6,43880,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870832,296264.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.77,60.028,1552870804,"201051344000469","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1213969.7,1213969.7,12173,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870833,296265.00
03/17/2019 21:00,2,0.000,ALERT,212.61,298.17,60.033,1552870804,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20105,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870835,296266.00
03/17/2019 21:00,2,0.000,ALERT,213.06,298.47,60.022,1552870804,"201051344000853","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1237278.5,1237278.5,11769,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870837,296267.00
03/17/2019 21:00,2,0.000,ALERT,212.61,298.47,60.028,1552870804,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1237525.9,1237525.9,20021,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870839,296268.00
03/17/2019 21:00,2,0.000,ALERT,212.61,298.17,60.028,1552870804,"201051344000438","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1230180.1,1230180.1,20061,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870841,296269.00
03/17/2019 21:00,2,0.000,ALERT,212.16,298.17,60.022,1552870804,"201051344001135","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20014,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552870843,296270.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.77,60.022,1552870804,"201051344000983","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1235505.2,1235505.2,11775,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870845,296271.00
03/17/2019 21:00,2,0.000,ALERT,212.61,297.87,60.022,1552870804,"201051344001203","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1224816.0,1224816.0,20062,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870846,296272.00
03/17/2019 21:00,2,0.000,ALERT,212.61,298.47,60.054,1552870804,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870848,296273.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.17,60.028,1552870804,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1215044.4,1215044.4,20033,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552870850,296274.00
03/17/2019 21:00,2,0.000,ALERT,212.61,297.87,60.022,1552870804,"201051344000867","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1213050.9,1213050.9,43953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870852,296275.00
03/17/2019 21:00,2,0.000,ALERT,213.29,298.17,60.033,1552870804,"201051344000633","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1211822.0,1211822.0,44005,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552870854,296276.00
03/17/2019 21:00,2,0.000,ALERT,212.16,298.17,60.033,1552870804,"201051344000955","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1234604.5,1234604.5,20053,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870856,296277.00
03/17/2019 21:00,2,0.000,ALERT,212.61,297.57,60.054,1552870804,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1225645.1,1225645.1,43511,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870857,296278.00
03/17/2019 21:00,2,0.000,ALERT,212.83,298.47,60.033,1552870804,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1230263.6,1230263.6,43470,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870859,296279.00
03/17/2019 21:00,2,0.000,ALERT,212.38,298.77,60.033,1552870804,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1246224.1,1246224.1,11692,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552870861,296280.00
