ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 21:00,2,0.000,ALERT,212.83,297.87,60.033,1552870804,"179051228000119","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,33828.1,33828.1,11768,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552870863,296281.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.37,60.006,1552871704,"201051344000579","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1246051.4,1246051.4,12145,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871706,296282.00
03/17/2019 21:15,2,0.000,ALERT,212.16,297.26,60.012,1552871704,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20066,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871708,296283.00
03/17/2019 21:15,2,0.000,ALERT,212.38,297.87,60.001,1552871704,"201051344001093","174011545737251",0.00,-0.50,0,296.36,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20084,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871710,296284.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.07,60.006,1552871704,"201051344000458","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1229371.0,1229371.0,11883,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871712,296285.00
03/17/2019 21:15,2,0.000,ALERT,212.38,298.47,60.017,1552871704,"201051344000890","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1227275.8,1227275.8,20015,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871713,296286.00
03/17/2019 21:15,2,0.000,ALERT,212.61,298.77,60.006,1552871704,"201051344000988","174011545737251",0.00,-0.50,0,293.36,299.97,0.0,0.0,0.000,953016.5,953016.5,12236,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871715,296287.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.07,59.985,1552871704,"201051344000582","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1206739.3,1206739.3,19985,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871717,296288.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.67,59.996,1552871704,"201051344000868","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1214435.3,1214435.3,43932,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871719,296289.00
03/17/2019 21:15,2,0.000,ALERT,213.29,299.67,60.017,1552871704,"201051344000576","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1232672.0,1232672.0,15969,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871721,296290.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.07,60.049,1552871704,"201051344001158","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1209861.2,1209861.2,12191,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871722,296291.00
03/17/2019 21:15,2,0.000,ALERT,212.38,297.26,60.065,1552871704,"201051344000917","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1224690.1,1224690.1,19861,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871724,296292.00
03/17/2019 21:15,2,0.000,ALERT,212.61,297.26,60.022,1552871704,"201051344000417","174011545737251",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,988214.1,988214.1,20082,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871726,296293.00
03/17/2019 21:15,2,0.000,ALERT,212.61,297.87,60.028,1552871704,"201051344000685","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1229230.6,1229230.6,20070,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871728,296294.00
03/17/2019 21:15,2,0.000,ALERT,212.38,296.96,60.022,1552871704,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20051,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871730,296295.00
03/17/2019 21:15,2,0.000,ALERT,212.61,299.67,60.028,1552871704,"201051344000594","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1235437.6,1235437.6,43882,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871731,296296.00
03/17/2019 21:15,2,0.000,ALERT,213.06,299.07,60.022,1552871704,"201051344000469","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1213969.7,1213969.7,12175,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871733,296297.00
03/17/2019 21:15,2,0.000,ALERT,212.38,298.17,60.022,1552871704,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20107,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871735,296298.00
03/17/2019 21:15,2,0.000,ALERT,213.51,299.07,60.038,1552871704,"201051344000853","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1237278.5,1237278.5,11771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871737,296299.00
03/17/2019 21:15,2,0.000,ALERT,212.61,298.17,60.028,1552871704,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1237525.9,1237525.9,20023,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871739,296300.00
03/17/2019 21:15,2,0.000,ALERT,212.38,297.87,60.033,1552871704,"201051344000438","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1230180.1,1230180.1,20063,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871741,296301.00
03/17/2019 21:15,2,0.000,ALERT,212.16,298.17,60.038,1552871704,"201051344001135","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20016,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871743,296302.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.07,60.017,1552871704,"201051344000983","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1235505.2,1235505.2,11777,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871744,296303.00
03/17/2019 21:15,2,0.000,ALERT,212.38,297.57,60.022,1552871704,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1224816.0,1224816.0,20064,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871746,296304.00
03/17/2019 21:15,2,0.000,ALERT,212.38,298.47,60.022,1552871704,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1222019.4,1222019.4,19877,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552871748,296305.00
03/17/2019 21:15,2,0.000,ALERT,212.16,297.87,60.028,1552871704,"201051344000646","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1215044.4,1215044.4,20035,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871750,296306.00
03/17/2019 21:15,2,0.000,ALERT,213.06,298.47,60.038,1552871704,"201051344000867","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1213050.9,1213050.9,43955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871752,296307.00
03/17/2019 21:15,2,0.000,ALERT,213.51,298.77,60.022,1552871704,"201051344000633","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1211822.0,1211822.0,44007,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871754,296308.00
03/17/2019 21:15,2,0.000,ALERT,211.93,298.17,60.033,1552871704,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1234604.5,1234604.5,20055,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871756,296309.00
03/17/2019 21:15,2,0.000,ALERT,212.83,298.47,60.022,1552871704,"201051344000648","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1225645.1,1225645.1,43513,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871757,296310.00
03/17/2019 21:15,2,0.000,ALERT,213.29,299.07,60.022,1552871704,"201051344000645","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1230263.6,1230263.6,43472,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871759,296311.00
03/17/2019 21:15,2,0.000,ALERT,212.83,299.67,60.033,1552871704,"201051344000569","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1246224.1,1246224.1,11694,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552871761,296312.00
03/17/2019 21:15,2,0.000,ALERT,213.29,298.77,60.022,1552871704,"179051228000119","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,33828.1,33828.1,11770,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552871763,296313.00
03/17/2019 21:30,2,0.000,ALERT,212.61,299.37,60.022,1552872604,"201051344000579","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1246051.4,1246051.4,12147,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552872606,296314.00
03/17/2019 21:30,2,0.000,ALERT,212.38,297.26,60.028,1552872604,"201051344001025","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,1228556.5,1228556.5,20068,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872608,296315.00
03/17/2019 21:30,2,0.000,ALERT,212.38,298.17,60.006,1552872604,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1212741.3,1212741.3,20086,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872610,296316.00
03/17/2019 21:30,2,0.000,ALERT,212.38,298.77,60.006,1552872604,"201051344000458","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1229371.0,1229371.0,11885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872611,296317.00
03/17/2019 21:30,2,0.000,ALERT,212.38,298.77,60.028,1552872604,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1227275.8,1227275.8,20017,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872613,296318.00
03/17/2019 21:30,2,0.000,ALERT,212.38,299.07,60.022,1552872604,"201051344000988","174011545737251",0.00,-1.00,0,293.66,300.27,0.0,0.0,0.000,953016.5,953016.5,12238,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872615,296319.00
03/17/2019 21:30,2,0.000,ALERT,213.06,299.37,60.049,1552872604,"201051344000582","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1206739.3,1206739.3,19987,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552872617,296320.00
03/17/2019 21:30,2,0.000,ALERT,212.61,299.67,60.033,1552872604,"201051344000868","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1214435.3,1214435.3,43934,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872619,296321.00
03/17/2019 21:30,2,0.000,ALERT,213.06,299.67,60.012,1552872604,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1232672.0,1232672.0,15971,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872621,296322.00
03/17/2019 21:30,2,0.000,ALERT,212.83,298.77,60.022,1552872604,"201051344001158","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1209861.2,1209861.2,12193,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872622,296323.00
03/17/2019 21:30,2,0.000,ALERT,212.83,297.87,60.022,1552872604,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1224690.1,1224690.1,19863,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872624,296324.00
03/17/2019 21:30,2,0.000,ALERT,212.83,297.57,60.028,1552872604,"201051344000417","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,988214.1,988214.1,20084,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872626,296325.00
03/17/2019 21:30,2,0.000,ALERT,213.06,298.47,60.012,1552872604,"201051344000685","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1229230.6,1229230.6,20072,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872628,296326.00
03/17/2019 21:30,2,0.000,ALERT,212.61,297.57,60.017,1552872604,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1221799.1,1221799.1,20053,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872630,296327.00
03/17/2019 21:30,2,0.000,ALERT,212.38,299.07,60.022,1552872604,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1235437.6,1235437.6,43884,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872631,296328.00
03/17/2019 21:30,2,0.000,ALERT,212.83,298.77,60.022,1552872604,"201051344000469","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1213969.7,1213969.7,12177,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552872633,296329.00
03/17/2019 21:30,2,0.000,ALERT,212.61,298.47,60.022,1552872604,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1234593.5,1234593.5,20109,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552872635,296330.00
03/17/2019 21:30,2,0.000,ALERT,213.29,298.77,60.028,1552872604,"201051344000853","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1237278.5,1237278.5,11773,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872637,296331.00
03/17/2019 21:30,2,0.000,ALERT,212.83,298.47,59.980,1552872604,"201051344001145","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1237525.9,1237525.9,20025,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872639,296332.00
03/17/2019 21:30,2,0.000,ALERT,212.83,298.17,60.012,1552872604,"201051344000438","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1230180.1,1230180.1,20065,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872641,296333.00
03/17/2019 21:30,2,0.000,ALERT,212.38,298.47,60.012,1552872604,"201051344001135","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20018,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872643,296334.00
03/17/2019 21:30,2,0.000,ALERT,212.61,298.77,60.043,1552872604,"201051344000983","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1235505.2,1235505.2,11779,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872644,296335.00
03/17/2019 21:30,2,0.000,ALERT,212.83,297.87,60.012,1552872604,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1224816.0,1224816.0,20066,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872646,296336.00
03/17/2019 21:30,2,0.000,ALERT,212.83,298.77,60.038,1552872604,"201051344001230","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19879,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872648,296337.00
03/17/2019 21:30,2,0.000,ALERT,212.38,298.17,60.006,1552872604,"201051344000646","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1215044.4,1215044.4,20037,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872650,296338.00
03/17/2019 21:30,2,0.000,ALERT,213.06,298.17,60.022,1552872604,"201051344000867","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1213050.9,1213050.9,43957,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872652,296339.00
03/17/2019 21:30,2,0.000,ALERT,213.51,298.47,60.022,1552872604,"201051344000633","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1211822.0,1211822.0,44009,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872653,296340.00
03/17/2019 21:30,2,0.000,ALERT,212.38,298.47,59.985,1552872604,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1234604.5,1234604.5,20057,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872655,296341.00
03/17/2019 21:30,2,0.000,ALERT,212.83,297.87,60.028,1552872604,"201051344000648","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1225645.1,1225645.1,43515,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552872657,296342.00
03/17/2019 21:30,2,0.000,ALERT,213.06,298.77,60.043,1552872604,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1230263.6,1230263.6,43474,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872659,296343.00
03/17/2019 21:30,2,0.000,ALERT,212.61,299.07,60.022,1552872604,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1246224.1,1246224.1,11696,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552872661,296344.00
03/17/2019 21:30,2,0.000,ALERT,213.29,298.17,60.028,1552872604,"179051228000119","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,33828.1,33828.1,11772,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552872663,296345.00
03/17/2019 21:45,2,0.000,ALERT,212.61,299.67,60.070,1552873504,"201051344000579","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1246051.4,1246051.4,12149,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873506,296346.00
03/17/2019 21:45,2,0.000,ALERT,212.38,297.57,60.038,1552873504,"201051344001025","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20070,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873507,296347.00
03/17/2019 21:45,2,0.000,ALERT,212.61,298.17,60.038,1552873504,"201051344001093","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1212741.3,1212741.3,20088,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873509,296348.00
03/17/2019 21:45,2,0.000,ALERT,212.83,298.77,59.990,1552873504,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1229371.0,1229371.0,11887,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873511,296349.00
03/17/2019 21:45,2,0.000,ALERT,212.38,298.77,60.075,1552873504,"201051344000890","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1227275.8,1227275.8,20019,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873513,296350.00
03/17/2019 21:45,2,0.000,ALERT,212.61,298.47,60.012,1552873504,"201051344000988","174011545737251",0.00,-1.00,0,294.26,300.57,0.0,0.0,0.000,953016.5,953016.5,12240,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873515,296351.00
03/17/2019 21:45,2,0.000,ALERT,213.06,299.07,60.043,1552873504,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1206739.3,1206739.3,19989,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552873517,296352.00
03/17/2019 21:45,2,0.000,ALERT,212.83,299.37,60.043,1552873504,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1214435.3,1214435.3,43936,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873518,296353.00
03/17/2019 21:45,2,0.000,ALERT,213.29,299.07,60.049,1552873504,"201051344000576","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1232672.0,1232672.0,15973,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873520,296354.00
03/17/2019 21:45,2,0.000,ALERT,212.83,298.47,60.043,1552873504,"201051344001158","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1209861.2,1209861.2,12195,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873522,296355.00
03/17/2019 21:45,2,0.000,ALERT,212.61,297.87,60.012,1552873504,"201051344000917","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1224690.1,1224690.1,19865,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873524,296356.00
03/17/2019 21:45,2,0.000,ALERT,212.83,297.57,60.038,1552873504,"201051344000417","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,988214.1,988214.1,20086,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873526,296357.00
03/17/2019 21:45,2,0.000,ALERT,212.83,298.17,59.996,1552873504,"201051344000685","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1229230.6,1229230.6,20074,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873527,296358.00
03/17/2019 21:45,2,0.000,ALERT,212.61,297.57,60.043,1552873504,"201051344000651","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20055,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873529,296359.00
03/17/2019 21:45,2,0.000,ALERT,212.38,299.07,60.086,1552873504,"201051344000594","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1235437.6,1235437.6,43886,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873531,296360.00
03/17/2019 21:45,2,0.000,ALERT,212.83,298.47,60.033,1552873504,"201051344000469","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1213969.7,1213969.7,12179,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873533,296361.00
03/17/2019 21:45,2,0.000,ALERT,212.61,298.47,60.065,1552873504,"201051344000585","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20111,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552873535,296362.00
03/17/2019 21:45,2,0.000,ALERT,213.29,298.17,60.054,1552873504,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1237278.5,1237278.5,11775,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873537,296363.00
03/17/2019 21:45,2,0.000,ALERT,212.83,298.47,60.038,1552873504,"201051344001145","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1237525.9,1237525.9,20027,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873538,296364.00
03/17/2019 21:45,2,0.000,ALERT,212.61,298.17,59.990,1552873504,"201051344000438","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1230180.1,1230180.1,20067,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873540,296365.00
03/17/2019 21:45,2,0.000,ALERT,212.38,298.47,60.043,1552873504,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20020,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552873542,296366.00
03/17/2019 21:45,2,0.000,ALERT,212.61,298.47,60.038,1552873504,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1235505.2,1235505.2,11781,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873544,296367.00
03/17/2019 21:45,2,0.000,ALERT,212.61,297.57,60.033,1552873504,"201051344001203","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1224816.0,1224816.0,20068,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873546,296368.00
03/17/2019 21:45,2,0.000,ALERT,212.38,298.77,60.028,1552873504,"201051344001230","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1222019.4,1222019.4,19881,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552873548,296369.00
03/17/2019 21:45,2,0.000,ALERT,212.16,297.87,60.038,1552873504,"201051344000646","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1215044.4,1215044.4,20039,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873549,296370.00
03/17/2019 21:45,2,0.000,ALERT,212.83,298.17,60.075,1552873504,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1213050.9,1213050.9,43959,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552873551,296371.00
03/17/2019 21:45,2,0.000,ALERT,213.51,298.17,60.038,1552873504,"201051344000633","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1211822.0,1211822.0,44011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873553,296372.00
03/17/2019 21:45,2,0.000,ALERT,211.93,298.17,60.038,1552873504,"201051344000955","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1234604.5,1234604.5,20059,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873555,296373.00
03/17/2019 21:45,2,0.000,ALERT,212.83,297.87,59.996,1552873504,"201051344000648","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1225645.1,1225645.1,43517,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873557,296374.00
03/17/2019 21:45,2,0.000,ALERT,213.06,298.47,60.028,1552873504,"201051344000645","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1230263.6,1230263.6,43476,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552873558,296375.00
03/17/2019 21:45,2,0.000,ALERT,212.61,299.07,60.017,1552873504,"201051344000569","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1246224.1,1246224.1,11698,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552873560,296376.00
03/17/2019 21:45,2,0.000,ALERT,213.06,298.17,60.022,1552873504,"179051228000119","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,33828.1,33828.1,11774,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552873562,296377.00
03/17/2019 22:00,2,0.000,ALERT,213.06,299.37,60.038,1552874404,"201051344000579","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1246051.4,1246051.4,12151,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874406,296378.00
03/17/2019 22:00,2,0.000,ALERT,212.61,297.57,60.001,1552874404,"201051344001025","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1228556.5,1228556.5,20072,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874408,296379.00
03/17/2019 22:00,2,0.000,ALERT,213.06,298.17,60.065,1552874404,"201051344001093","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1212741.3,1212741.3,20090,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874410,296380.00
03/17/2019 22:00,2,0.000,ALERT,212.83,298.77,60.049,1552874404,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1229371.0,1229371.0,11889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874412,296381.00
03/17/2019 22:00,2,0.000,ALERT,212.83,298.47,60.054,1552874404,"201051344000890","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1227275.8,1227275.8,20021,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874414,296382.00
03/17/2019 22:00,2,0.000,ALERT,212.83,298.47,59.990,1552874404,"201051344000988","174011545737251",0.00,-1.50,0,293.96,300.27,0.0,0.0,0.000,953016.5,953016.5,12242,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874416,296383.00
03/17/2019 22:00,2,0.000,ALERT,213.51,299.07,60.049,1552874404,"201051344000582","174011545737251",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,1206739.3,1206739.3,19991,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874417,296384.00
03/17/2019 22:00,2,0.000,ALERT,212.83,299.37,60.043,1552874404,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1214435.3,1214435.3,43938,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874419,296385.00
03/17/2019 22:00,2,0.000,ALERT,213.51,299.07,60.054,1552874404,"201051344000576","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1232672.0,1232672.0,15975,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874421,296386.00
03/17/2019 22:00,2,0.000,ALERT,213.06,298.47,60.054,1552874404,"201051344001158","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1209861.2,1209861.2,12197,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874423,296387.00
03/17/2019 22:00,2,0.000,ALERT,213.29,297.87,60.075,1552874404,"201051344000917","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1224690.1,1224690.1,19867,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874425,296388.00
03/17/2019 22:00,2,0.000,ALERT,213.29,297.87,60.043,1552874404,"201051344000417","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,988214.1,988214.1,20088,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874427,296389.00
03/17/2019 22:00,2,0.000,ALERT,213.51,298.47,60.043,1552874404,"201051344000685","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1229230.6,1229230.6,20076,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874428,296390.00
03/17/2019 22:00,2,0.000,ALERT,213.06,297.57,60.033,1552874404,"201051344000651","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1221799.1,1221799.1,20057,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874430,296391.00
03/17/2019 22:00,2,0.000,ALERT,212.83,299.37,60.038,1552874404,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1235437.6,1235437.6,43888,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874432,296392.00
03/17/2019 22:00,2,0.000,ALERT,213.29,299.07,60.049,1552874404,"201051344000469","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1213969.7,1213969.7,12181,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874434,296393.00
03/17/2019 22:00,2,0.000,ALERT,213.29,298.77,60.049,1552874404,"201051344000585","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1234593.5,1234593.5,20113,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874436,296394.00
03/17/2019 22:00,2,0.000,ALERT,213.51,298.77,60.043,1552874404,"201051344000853","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1237278.5,1237278.5,11777,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874438,296395.00
03/17/2019 22:00,2,0.000,ALERT,213.51,299.07,60.038,1552874404,"201051344001145","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1237525.9,1237525.9,20029,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874439,296396.00
03/17/2019 22:00,2,0.000,ALERT,213.29,298.77,60.033,1552874404,"201051344000438","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1230180.1,1230180.1,20069,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874441,296397.00
03/17/2019 22:00,2,0.000,ALERT,212.83,298.77,60.038,1552874404,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1217215.6,1217215.6,20022,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874443,296398.00
03/17/2019 22:00,2,0.000,ALERT,213.06,299.07,60.022,1552874404,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1235505.2,1235505.2,11783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874445,296399.00
03/17/2019 22:00,2,0.000,ALERT,213.06,298.17,59.996,1552874404,"201051344001203","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1224816.0,1224816.0,20070,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874447,296400.00
03/17/2019 22:00,2,0.000,ALERT,213.06,299.07,60.043,1552874404,"201051344001230","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19883,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874449,296401.00
03/17/2019 22:00,2,0.000,ALERT,212.83,298.47,60.038,1552874404,"201051344000646","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1215044.4,1215044.4,20041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874451,296402.00
03/17/2019 22:00,2,0.000,ALERT,213.51,298.77,60.038,1552874404,"201051344000867","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1213050.9,1213050.9,43961,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874452,296403.00
03/17/2019 22:00,2,0.000,ALERT,213.96,298.77,60.043,1552874404,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1211822.0,1211822.0,44013,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874454,296404.00
03/17/2019 22:00,2,0.000,ALERT,212.83,298.77,60.028,1552874404,"201051344000955","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,1234604.5,1234604.5,20061,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874456,296405.00
03/17/2019 22:00,2,0.000,ALERT,213.29,298.17,60.028,1552874404,"201051344000648","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1225645.1,1225645.1,43519,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874458,296406.00
03/17/2019 22:00,2,0.000,ALERT,213.51,298.77,60.028,1552874404,"201051344000645","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1230263.6,1230263.6,43478,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552874460,296407.00
03/17/2019 22:00,2,0.000,ALERT,213.06,299.37,60.022,1552874404,"201051344000569","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1246224.1,1246224.1,11700,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552874462,296408.00
03/17/2019 22:00,2,0.000,ALERT,213.74,298.77,60.028,1552874404,"179051228000119","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,33828.1,33828.1,11776,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552874463,296409.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.97,60.012,1552875304,"201051344000579","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1246051.4,1246051.4,12153,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875306,296410.00
03/17/2019 22:15,2,0.000,ALERT,213.74,299.07,60.049,1552875304,"201051344001025","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1228556.5,1228556.5,20074,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875308,296411.00
03/17/2019 22:15,2,0.000,ALERT,213.74,299.67,60.006,1552875304,"201051344001093","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1212741.3,1212741.3,20092,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875310,296412.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.37,59.996,1552875304,"201051344000458","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1229371.0,1229371.0,11891,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875311,296413.00
03/17/2019 22:15,2,0.000,ALERT,213.74,299.97,60.022,1552875304,"201051344000890","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1227275.8,1227275.8,20023,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875313,296414.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.07,60.006,1552875304,"201051344000988","174011545737251",0.00,-2.00,0,293.66,300.57,0.0,0.0,0.000,953016.5,953016.5,12244,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875315,296415.00
03/17/2019 22:15,2,0.000,ALERT,214.19,300.57,60.001,1552875304,"201051344000582","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1206739.3,1206739.3,19993,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875317,296416.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.97,60.001,1552875304,"201051344000868","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1214435.3,1214435.3,43940,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875319,296417.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.37,60.001,1552875304,"201051344000576","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1232672.0,1232672.0,15977,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875321,296418.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.07,60.001,1552875304,"201051344001158","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1209861.2,1209861.2,12199,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875322,296419.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.07,60.001,1552875304,"201051344000917","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1224690.1,1224690.1,19869,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875324,296420.00
03/17/2019 22:15,2,0.000,ALERT,214.19,299.07,59.996,1552875304,"201051344000417","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,988214.1,988214.1,20090,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875326,296421.00
03/17/2019 22:15,2,0.000,ALERT,214.19,299.37,59.996,1552875304,"201051344000685","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1229230.6,1229230.6,20078,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875328,296422.00
03/17/2019 22:15,2,0.000,ALERT,213.96,298.77,59.990,1552875304,"201051344000651","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1221799.1,1221799.1,20059,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875330,296423.00
03/17/2019 22:15,2,0.000,ALERT,213.06,299.97,60.006,1552875304,"201051344000594","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1235437.6,1235437.6,43890,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875332,296424.00
