ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 22:15,2,0.000,ALERT,213.51,299.07,60.012,1552875304,"201051344000469","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1213969.7,1213969.7,12183,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875333,296425.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.67,60.006,1552875304,"201051344000585","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1234593.5,1234593.5,20115,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875335,296426.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.07,60.012,1552875304,"201051344000853","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1237278.5,1237278.5,11779,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875337,296427.00
03/17/2019 22:15,2,0.000,ALERT,214.19,299.67,60.012,1552875304,"201051344001145","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1237525.9,1237525.9,20031,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875339,296428.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.67,60.022,1552875304,"201051344000438","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1230180.1,1230180.1,20071,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875341,296429.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.67,59.996,1552875304,"201051344001135","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1217215.6,1217215.6,20024,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875342,296430.00
03/17/2019 22:15,2,0.000,ALERT,213.29,299.07,60.059,1552875304,"201051344000983","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1235505.2,1235505.2,11785,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875344,296431.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.37,60.054,1552875304,"201051344001203","174011545737251",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,1224816.0,1224816.0,20072,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875346,296432.00
03/17/2019 22:15,2,0.000,ALERT,213.74,299.97,60.028,1552875304,"201051344001230","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1222019.4,1222019.4,19885,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875348,296433.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.37,60.038,1552875304,"201051344000646","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1215044.4,1215044.4,20043,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875350,296434.00
03/17/2019 22:15,2,0.000,ALERT,213.74,298.47,60.038,1552875304,"201051344000867","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1213050.9,1213050.9,43963,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875352,296435.00
03/17/2019 22:15,2,0.000,ALERT,214.19,298.77,60.033,1552875304,"201051344000633","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,1211822.0,1211822.0,44015,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875353,296436.00
03/17/2019 22:15,2,0.000,ALERT,213.29,299.67,60.043,1552875304,"201051344000955","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1234604.5,1234604.5,20063,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875355,296437.00
03/17/2019 22:15,2,0.000,ALERT,213.51,298.47,60.038,1552875304,"201051344000648","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1225645.1,1225645.1,43521,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552875357,296438.00
03/17/2019 22:15,2,0.000,ALERT,213.96,299.07,60.038,1552875304,"201051344000645","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1230263.6,1230263.6,43480,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875359,296439.00
03/17/2019 22:15,2,0.000,ALERT,213.51,299.97,60.043,1552875304,"201051344000569","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1246224.1,1246224.1,11702,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552875361,296440.00
03/17/2019 22:15,2,0.000,ALERT,213.74,298.47,60.049,1552875304,"179051228000119","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,33828.1,33828.1,11778,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552875363,296441.00
03/17/2019 22:30,2,0.000,ALERT,213.51,299.67,60.033,1552876204,"201051344000579","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1246051.4,1246051.4,12155,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876206,296442.00
03/17/2019 22:30,2,0.000,ALERT,213.06,297.57,60.081,1552876204,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1228556.5,1228556.5,20076,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876208,296443.00
03/17/2019 22:30,2,0.000,ALERT,213.06,297.87,60.001,1552876204,"201051344001093","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1212741.3,1212741.3,20094,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876210,296444.00
03/17/2019 22:30,2,0.000,ALERT,213.29,299.07,60.043,1552876204,"201051344000458","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1229371.0,1229371.0,11893,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876212,296445.00
03/17/2019 22:30,2,0.000,ALERT,213.06,298.47,60.038,1552876204,"201051344000890","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1227275.8,1227275.8,20025,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876214,296446.00
03/17/2019 22:30,2,0.000,ALERT,213.29,299.07,60.043,1552876204,"201051344000988","174011545737251",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,953016.5,953016.5,12246,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876216,296447.00
03/17/2019 22:30,2,0.000,ALERT,213.51,299.07,60.043,1552876204,"201051344000582","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1206739.3,1206739.3,19995,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876217,296448.00
03/17/2019 22:30,2,0.000,ALERT,213.51,299.97,60.038,1552876204,"201051344000868","174011545737251",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,1214435.3,1214435.3,43942,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876219,296449.00
03/17/2019 22:30,2,0.000,ALERT,213.96,299.67,60.033,1552876204,"201051344000576","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1232672.0,1232672.0,15979,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876221,296450.00
03/17/2019 22:30,2,0.000,ALERT,213.51,299.07,60.043,1552876204,"201051344001158","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1209861.2,1209861.2,12201,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876223,296451.00
03/17/2019 22:30,2,0.000,ALERT,213.06,297.26,60.049,1552876204,"201051344000917","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1224690.1,1224690.1,19871,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876225,296452.00
03/17/2019 22:30,2,0.000,ALERT,213.29,297.26,59.990,1552876204,"201051344000417","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,988214.1,988214.1,20092,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876226,296453.00
03/17/2019 22:30,2,0.000,ALERT,213.51,297.87,60.070,1552876204,"201051344000685","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1229230.6,1229230.6,20080,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876228,296454.00
03/17/2019 22:30,2,0.000,ALERT,213.06,297.26,60.038,1552876204,"201051344000651","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1221799.1,1221799.1,20061,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876230,296455.00
03/17/2019 22:30,2,0.000,ALERT,213.06,299.37,60.022,1552876204,"201051344000594","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1235437.6,1235437.6,43892,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876232,296456.00
03/17/2019 22:30,2,0.000,ALERT,213.51,299.07,60.028,1552876204,"201051344000469","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1213969.7,1213969.7,12185,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876234,296457.00
03/17/2019 22:30,2,0.000,ALERT,213.06,298.17,60.043,1552876204,"201051344000585","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1234593.5,1234593.5,20117,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876236,296458.00
03/17/2019 22:30,2,0.000,ALERT,213.96,298.77,60.028,1552876204,"201051344000853","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1237278.5,1237278.5,11781,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876237,296459.00
03/17/2019 22:30,2,0.000,ALERT,213.29,298.17,60.028,1552876204,"201051344001145","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1237525.9,1237525.9,20033,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876239,296460.00
03/17/2019 22:30,2,0.000,ALERT,213.06,297.87,60.033,1552876204,"201051344000438","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1230180.1,1230180.1,20073,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876241,296461.00
03/17/2019 22:30,2,0.000,ALERT,212.61,297.87,60.033,1552876204,"201051344001135","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1217215.6,1217215.6,20026,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876243,296462.00
03/17/2019 22:30,2,0.000,ALERT,213.51,299.07,60.038,1552876204,"201051344000983","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1235505.2,1235505.2,11787,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876245,296463.00
03/17/2019 22:30,2,0.000,ALERT,212.83,297.26,60.022,1552876204,"201051344001203","174011545737251",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,1224816.0,1224816.0,20074,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876247,296464.00
03/17/2019 22:30,2,0.000,ALERT,213.06,298.17,60.022,1552876204,"201051344001230","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1222019.4,1222019.4,19887,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876248,296465.00
03/17/2019 22:30,2,0.000,ALERT,212.61,297.57,60.028,1552876204,"201051344000646","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1215044.4,1215044.4,20045,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876250,296466.00
03/17/2019 22:30,2,0.000,ALERT,213.74,298.47,60.028,1552876204,"201051344000867","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1213050.9,1213050.9,43965,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876252,296467.00
03/17/2019 22:30,2,0.000,ALERT,214.19,298.77,60.033,1552876204,"201051344000633","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1211822.0,1211822.0,44017,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876254,296468.00
03/17/2019 22:30,2,0.000,ALERT,212.61,297.87,60.038,1552876204,"201051344000955","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1234604.5,1234604.5,20065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876256,296469.00
03/17/2019 22:30,2,0.000,ALERT,213.51,297.87,60.017,1552876204,"201051344000648","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1225645.1,1225645.1,43523,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876257,296470.00
03/17/2019 22:30,2,0.000,ALERT,213.74,298.77,60.028,1552876204,"201051344000645","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1230263.6,1230263.6,43482,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552876259,296471.00
03/17/2019 22:30,2,0.000,ALERT,213.29,299.37,60.022,1552876204,"201051344000569","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1246224.1,1246224.1,11704,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552876261,296472.00
03/17/2019 22:30,2,0.000,ALERT,213.74,298.47,60.022,1552876204,"179051228000119","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,33828.1,33828.1,11780,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552876263,296473.00
03/17/2019 22:45,2,0.000,ALERT,213.29,299.07,60.012,1552877104,"201051344000579","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1246051.4,1246051.4,12157,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877107,296474.00
03/17/2019 22:45,2,0.000,ALERT,212.83,297.26,60.006,1552877104,"201051344001025","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20078,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877109,296475.00
03/17/2019 22:45,2,0.000,ALERT,213.06,297.87,60.006,1552877104,"201051344001093","174011545737251",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20096,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877110,296476.00
03/17/2019 22:45,2,0.000,ALERT,213.06,298.77,60.012,1552877104,"201051344000458","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1229371.0,1229371.0,11895,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877112,296477.00
03/17/2019 22:45,2,0.000,ALERT,213.06,298.47,60.006,1552877104,"201051344000890","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1227275.8,1227275.8,20027,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877114,296478.00
03/17/2019 22:45,2,0.000,ALERT,213.06,298.47,60.001,1552877104,"201051344000988","174011545737251",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,953016.5,953016.5,12248,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877116,296479.00
03/17/2019 22:45,2,0.000,ALERT,213.74,298.77,59.985,1552877104,"201051344000582","174011545737251",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,1206739.3,1206739.3,19997,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877118,296480.00
03/17/2019 22:45,2,0.000,ALERT,213.29,299.37,59.996,1552877104,"201051344000868","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1214435.3,1214435.3,43944,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877119,296481.00
03/17/2019 22:45,2,0.000,ALERT,213.74,299.07,59.990,1552877104,"201051344000576","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1232672.0,1232672.0,15981,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877121,296482.00
03/17/2019 22:45,2,0.000,ALERT,213.51,298.77,60.001,1552877104,"201051344001158","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1209861.2,1209861.2,12203,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877123,296483.00
03/17/2019 22:45,2,0.000,ALERT,213.29,297.57,59.996,1552877104,"201051344000917","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1224690.1,1224690.1,19873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877125,296484.00
03/17/2019 22:45,2,0.000,ALERT,213.29,297.57,60.033,1552877104,"201051344000417","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,988214.1,988214.1,20094,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877127,296485.00
03/17/2019 22:45,2,0.000,ALERT,213.51,297.87,59.990,1552877104,"201051344000685","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1229230.6,1229230.6,20082,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552877129,296486.00
03/17/2019 22:45,2,0.000,ALERT,213.29,297.26,59.990,1552877104,"201051344000651","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20063,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877131,296487.00
03/17/2019 22:45,2,0.000,ALERT,213.06,299.37,60.001,1552877104,"201051344000594","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1235437.6,1235437.6,43894,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877132,296488.00
03/17/2019 22:45,2,0.000,ALERT,213.51,298.77,60.028,1552877104,"201051344000469","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1213969.7,1213969.7,12187,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552877134,296489.00
03/17/2019 22:45,2,0.000,ALERT,213.29,298.17,59.996,1552877104,"201051344000585","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1234593.5,1234593.5,20119,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877136,296490.00
03/17/2019 22:45,2,0.000,ALERT,213.96,298.77,59.996,1552877104,"201051344000853","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1237278.5,1237278.5,11783,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877138,296491.00
03/17/2019 22:45,2,0.000,ALERT,213.51,298.47,60.001,1552877104,"201051344001145","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1237525.9,1237525.9,20035,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877140,296492.00
03/17/2019 22:45,2,0.000,ALERT,213.51,298.17,60.006,1552877104,"201051344000438","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1230180.1,1230180.1,20075,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877142,296493.00
03/17/2019 22:45,2,0.000,ALERT,212.83,298.17,60.001,1552877104,"201051344001135","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1217215.6,1217215.6,20028,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877144,296494.00
03/17/2019 22:45,2,0.000,ALERT,213.29,298.77,60.043,1552877104,"201051344000983","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1235505.2,1235505.2,11789,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877146,296495.00
03/17/2019 22:45,2,0.000,ALERT,213.51,297.87,60.017,1552877104,"201051344001203","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1224816.0,1224816.0,20076,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877147,296496.00
03/17/2019 22:45,2,0.000,ALERT,213.29,298.47,60.001,1552877104,"201051344001230","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1222019.4,1222019.4,19889,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877149,296497.00
03/17/2019 22:45,2,0.000,ALERT,213.06,298.17,60.006,1552877104,"201051344000646","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1215044.4,1215044.4,20047,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552877151,296498.00
03/17/2019 22:45,2,0.000,ALERT,213.74,298.17,60.006,1552877104,"201051344000867","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1213050.9,1213050.9,43967,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552877153,296499.00
03/17/2019 22:45,2,0.000,ALERT,213.96,298.77,60.006,1552877104,"201051344000633","174011545737251",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,1211822.0,1211822.0,44019,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552877155,296500.00
03/17/2019 22:45,2,0.000,ALERT,213.06,298.47,60.001,1552877104,"201051344000955","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1234604.5,1234604.5,20067,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877157,296501.00
03/17/2019 22:45,2,0.000,ALERT,213.51,298.17,60.006,1552877104,"201051344000648","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1225645.1,1225645.1,43525,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877158,296502.00
03/17/2019 22:45,2,0.000,ALERT,213.96,299.07,59.996,1552877104,"201051344000645","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1230263.6,1230263.6,43484,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877160,296503.00
03/17/2019 22:45,2,0.000,ALERT,213.51,299.67,60.012,1552877104,"201051344000569","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1246224.1,1246224.1,11706,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552877162,296504.00
03/17/2019 22:45,2,0.000,ALERT,213.74,298.17,60.038,1552877104,"179051228000119","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,33828.1,33828.1,11782,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552877164,296505.00
03/17/2019 23:00,2,0.000,ALERT,213.74,300.27,60.043,1552878004,"201051344000579","174011545737251",0.00,-3.00,0,286.44,303.58,0.0,0.0,0.000,1246051.4,1246051.4,12159,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878006,296506.00
03/17/2019 23:00,2,0.000,ALERT,213.06,297.57,60.022,1552878004,"201051344001025","174011545737251",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20080,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878007,296507.00
03/17/2019 23:00,2,0.000,ALERT,213.29,298.17,60.006,1552878004,"201051344001093","174011545737251",0.00,-2.50,0,285.24,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20098,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878009,296508.00
03/17/2019 23:00,2,0.000,ALERT,213.51,299.67,60.049,1552878004,"201051344000458","174011545737251",0.00,-1.50,0,285.54,303.28,0.0,0.0,0.000,1229371.0,1229371.0,11897,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878011,296509.00
03/17/2019 23:00,2,0.000,ALERT,213.06,298.17,60.043,1552878004,"201051344000890","174011545737251",0.00,-3.50,0,285.84,300.57,0.0,0.0,0.000,1227275.8,1227275.8,20029,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878013,296510.00
03/17/2019 23:00,2,0.000,ALERT,213.51,299.37,60.059,1552878004,"201051344000988","174011545737251",0.00,-3.00,0,283.44,301.77,0.0,0.0,0.000,953016.5,953016.5,12250,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878015,296511.00
03/17/2019 23:00,2,0.000,ALERT,213.74,299.07,60.054,1552878004,"201051344000582","174011545737251",0.00,-5.00,0,285.84,300.27,0.0,0.0,0.000,1206739.3,1206739.3,19999,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878017,296512.00
03/17/2019 23:00,2,0.000,ALERT,213.51,299.97,60.049,1552878004,"201051344000868","174011545737251",0.00,-3.00,0,286.44,303.28,0.0,0.0,0.000,1214435.3,1214435.3,43946,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878019,296513.00
03/17/2019 23:00,2,0.000,ALERT,214.19,300.27,60.054,1552878004,"201051344000576","174011545737251",0.00,-3.00,0,286.14,302.68,0.0,0.0,0.000,1232672.0,1232672.0,15983,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878020,296514.00
03/17/2019 23:00,2,0.000,ALERT,213.74,299.67,60.070,1552878004,"201051344001158","174011545737251",0.00,-4.00,0,285.24,302.07,0.0,0.0,0.000,1209861.2,1209861.2,12205,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878022,296515.00
03/17/2019 23:00,2,0.000,ALERT,213.51,297.87,60.070,1552878004,"201051344000917","174011545737251",0.00,-2.50,0,283.74,299.07,0.0,0.0,0.000,1224690.1,1224690.1,19875,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878024,296516.00
03/17/2019 23:00,2,0.000,ALERT,213.51,297.57,60.054,1552878004,"201051344000417","174011545737251",0.00,-4.00,0,284.64,299.07,0.0,0.0,0.000,988214.1,988214.1,20096,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878026,296517.00
03/17/2019 23:00,2,0.000,ALERT,213.51,298.17,60.059,1552878004,"201051344000685","174011545737251",0.00,-4.00,0,284.94,299.67,0.0,0.0,0.000,1229230.6,1229230.6,20084,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878028,296518.00
03/17/2019 23:00,2,0.000,ALERT,213.29,297.26,60.054,1552878004,"201051344000651","174011545737251",0.00,-5.50,0,284.64,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20065,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878029,296519.00
03/17/2019 23:00,2,0.000,ALERT,213.29,299.97,60.070,1552878004,"201051344000594","174011545737251",0.00,-3.50,0,285.54,302.68,0.0,0.0,0.000,1235437.6,1235437.6,43896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878031,296520.00
03/17/2019 23:00,2,0.000,ALERT,213.74,299.67,60.059,1552878004,"201051344000469","174011545737251",0.00,-3.50,0,284.94,302.07,0.0,0.0,0.000,1213969.7,1213969.7,12189,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878033,296521.00
03/17/2019 23:00,2,0.000,ALERT,213.51,298.47,60.054,1552878004,"201051344000585","174011545737251",0.00,-3.00,0,284.64,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878035,296522.00
03/17/2019 23:00,2,0.000,ALERT,214.19,299.07,60.049,1552878004,"201051344000853","174011545737251",0.00,-3.00,0,285.54,302.68,0.0,0.0,0.000,1237278.5,1237278.5,11785,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878037,296523.00
03/17/2019 23:00,2,0.000,ALERT,213.51,298.47,60.059,1552878004,"201051344001145","174011545737251",0.00,-4.00,0,285.84,300.27,0.0,0.0,0.000,1237525.9,1237525.9,20037,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878039,296524.00
03/17/2019 23:00,2,0.000,ALERT,213.29,298.17,60.049,1552878004,"201051344000438","174011545737251",0.00,-5.00,0,285.54,299.97,0.0,0.0,0.000,1230180.1,1230180.1,20077,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878041,296525.00
03/17/2019 23:00,2,0.000,ALERT,212.83,298.17,60.049,1552878004,"201051344001135","174011545737251",0.00,-4.00,0,285.54,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20030,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878042,296526.00
03/17/2019 23:00,2,0.000,ALERT,213.74,299.67,60.054,1552878004,"201051344000983","174011545737251",0.00,-2.50,0,286.14,303.28,0.0,0.0,0.000,1235505.2,1235505.2,11791,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878044,296527.00
03/17/2019 23:00,2,0.000,ALERT,213.29,297.87,60.054,1552878004,"201051344001203","174011545737251",0.00,-4.00,0,284.94,301.17,0.0,0.0,0.000,1224816.0,1224816.0,20078,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878046,296528.00
03/17/2019 23:00,2,0.000,ALERT,213.29,298.47,60.017,1552878004,"201051344001230","174011545737251",0.00,-4.00,0,285.24,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19891,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878048,296529.00
03/17/2019 23:00,2,0.000,ALERT,213.06,297.87,60.054,1552878004,"201051344000646","174011545737251",0.00,-4.00,0,284.64,299.67,0.0,0.0,0.000,1215044.4,1215044.4,20049,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878050,296530.00
03/17/2019 23:00,2,0.000,ALERT,213.96,298.77,60.049,1552878004,"201051344000867","174011545737251",0.00,-2.50,0,284.94,302.98,0.0,0.0,0.000,1213050.9,1213050.9,43969,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878051,296531.00
03/17/2019 23:00,2,0.000,ALERT,214.41,299.07,60.049,1552878004,"201051344000633","174011545737251",0.00,-3.50,0,284.04,301.77,0.0,0.0,0.000,1211822.0,1211822.0,44021,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878053,296532.00
03/17/2019 23:00,2,0.000,ALERT,213.06,298.17,60.054,1552878004,"201051344000955","174011545737251",0.00,-3.50,0,285.54,299.67,0.0,0.0,0.000,1234604.5,1234604.5,20069,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878055,296533.00
03/17/2019 23:00,2,0.000,ALERT,213.74,298.77,60.049,1552878004,"201051344000648","174011545737251",0.00,-4.00,0,284.94,302.68,0.0,0.0,0.000,1225645.1,1225645.1,43527,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878057,296534.00
03/17/2019 23:00,2,0.000,ALERT,214.19,299.37,60.049,1552878004,"201051344000645","174011545737251",0.00,-2.50,0,285.54,302.68,0.0,0.0,0.000,1230263.6,1230263.6,43486,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878059,296535.00
03/17/2019 23:00,2,0.000,ALERT,213.74,299.97,60.001,1552878004,"201051344000569","174011545737251",0.00,-3.00,0,286.44,303.58,0.0,0.0,0.000,1246224.1,1246224.1,11708,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878060,296536.00
03/17/2019 23:00,2,0.000,ALERT,213.96,299.07,60.017,1552878004,"179051228000119","174011545737251",0.00,-1.00,0,284.34,301.47,0.0,0.0,0.000,33828.1,33828.1,11784,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552878062,296537.00
03/17/2019 23:15,2,0.000,ALERT,212.83,298.77,60.006,1552878904,"201051344000579","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1246051.4,1246051.4,12161,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878906,296538.00
03/17/2019 23:15,2,0.000,ALERT,212.83,296.96,60.017,1552878904,"201051344001025","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20082,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878908,296539.00
03/17/2019 23:15,2,0.000,ALERT,213.06,297.87,60.012,1552878904,"201051344001093","174011545737251",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20100,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878910,296540.00
03/17/2019 23:15,2,0.000,ALERT,212.61,297.87,60.006,1552878904,"201051344000458","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1229371.0,1229371.0,11899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878911,296541.00
03/17/2019 23:15,2,0.000,ALERT,213.06,297.87,60.012,1552878904,"201051344000890","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1227275.8,1227275.8,20031,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878913,296542.00
03/17/2019 23:15,2,0.000,ALERT,212.61,297.87,59.980,1552878904,"201051344000988","174011545737251",0.00,-3.00,0,294.56,300.87,0.0,0.0,0.000,953016.5,953016.5,12252,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878915,296543.00
03/17/2019 23:15,2,0.000,ALERT,213.51,298.47,59.996,1552878904,"201051344000582","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1206739.3,1206739.3,20001,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878917,296544.00
03/17/2019 23:15,2,0.000,ALERT,212.83,298.77,60.017,1552878904,"201051344000868","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1214435.3,1214435.3,43948,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878919,296545.00
03/17/2019 23:15,2,0.000,ALERT,213.29,298.77,60.012,1552878904,"201051344000576","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1232672.0,1232672.0,15985,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878921,296546.00
03/17/2019 23:15,2,0.000,ALERT,212.83,298.17,60.006,1552878904,"201051344001158","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1209861.2,1209861.2,12207,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878922,296547.00
03/17/2019 23:15,2,0.000,ALERT,213.29,297.26,60.006,1552878904,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1224690.1,1224690.1,19877,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878924,296548.00
03/17/2019 23:15,2,0.000,ALERT,213.29,296.96,60.006,1552878904,"201051344000417","174011545737251",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,988214.1,988214.1,20098,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878926,296549.00
03/17/2019 23:15,2,0.000,ALERT,213.51,297.87,60.038,1552878904,"201051344000685","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1229230.6,1229230.6,20086,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878928,296550.00
03/17/2019 23:15,2,0.000,ALERT,213.06,296.96,60.006,1552878904,"201051344000651","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1221799.1,1221799.1,20067,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878930,296551.00
03/17/2019 23:15,2,0.000,ALERT,212.61,298.77,60.006,1552878904,"201051344000594","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1235437.6,1235437.6,43898,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878932,296552.00
03/17/2019 23:15,2,0.000,ALERT,213.06,298.17,59.996,1552878904,"201051344000469","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1213969.7,1213969.7,12191,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878933,296553.00
03/17/2019 23:15,2,0.000,ALERT,213.29,297.87,59.996,1552878904,"201051344000585","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20123,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878935,296554.00
03/17/2019 23:15,2,0.000,ALERT,213.51,298.47,60.001,1552878904,"201051344000853","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1237278.5,1237278.5,11787,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878937,296555.00
03/17/2019 23:15,2,0.000,ALERT,213.29,297.87,59.975,1552878904,"201051344001145","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1237525.9,1237525.9,20039,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878939,296556.00
03/17/2019 23:15,2,0.000,ALERT,213.06,297.57,60.001,1552878904,"201051344000438","174011545737251",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,1230180.1,1230180.1,20079,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878941,296557.00
03/17/2019 23:15,2,0.000,ALERT,212.83,297.57,59.964,1552878904,"201051344001135","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20032,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878943,296558.00
03/17/2019 23:15,2,0.000,ALERT,212.83,298.47,60.017,1552878904,"201051344000983","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1235505.2,1235505.2,11793,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878944,296559.00
03/17/2019 23:15,2,0.000,ALERT,213.29,297.26,59.990,1552878904,"201051344001203","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1224816.0,1224816.0,20080,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878946,296560.00
03/17/2019 23:15,2,0.000,ALERT,213.06,297.87,60.022,1552878904,"201051344001230","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19893,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878948,296561.00
03/17/2019 23:15,2,0.000,ALERT,212.83,297.57,59.985,1552878904,"201051344000646","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1215044.4,1215044.4,20051,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878950,296562.00
03/17/2019 23:15,2,0.000,ALERT,213.29,297.87,59.959,1552878904,"201051344000867","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1213050.9,1213050.9,43971,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878952,296563.00
03/17/2019 23:15,2,0.000,ALERT,213.51,297.87,60.012,1552878904,"201051344000633","174011545737251",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,1211822.0,1211822.0,44023,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878954,296564.00
03/17/2019 23:15,2,0.000,ALERT,212.83,297.87,59.996,1552878904,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,1234604.5,1234604.5,20071,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552878955,296565.00
03/17/2019 23:15,2,0.000,ALERT,213.06,297.57,60.001,1552878904,"201051344000648","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1225645.1,1225645.1,43529,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878957,296566.00
03/17/2019 23:15,2,0.000,ALERT,213.29,298.17,59.996,1552878904,"201051344000645","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1230263.6,1230263.6,43488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878959,296567.00
03/17/2019 23:15,2,0.000,ALERT,212.83,298.47,59.990,1552878904,"201051344000569","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1246224.1,1246224.1,11710,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552878961,296568.00
