ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/17/2019 23:15,2,0.000,ALERT,213.06,297.57,59.990,1552878904,"179051228000119","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,33828.1,33828.1,11786,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552878963,296569.00
03/17/2019 23:30,2,0.000,ALERT,212.83,299.07,60.028,1552879804,"201051344000579","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1246051.4,1246051.4,12163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879806,296570.00
03/17/2019 23:30,2,0.000,ALERT,212.83,297.26,60.033,1552879804,"201051344001025","174011545737251",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,1228556.5,1228556.5,20084,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879808,296571.00
03/17/2019 23:30,2,0.000,ALERT,212.83,297.87,60.038,1552879804,"201051344001093","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1212741.3,1212741.3,20102,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879810,296572.00
03/17/2019 23:30,2,0.000,ALERT,212.83,298.17,60.059,1552879804,"201051344000458","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1229371.0,1229371.0,11901,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879812,296573.00
03/17/2019 23:30,2,0.000,ALERT,213.06,298.47,60.038,1552879804,"201051344000890","174011545737251",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,1227275.8,1227275.8,20033,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879814,296574.00
03/17/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1552879804,"201051344000988","174011545737251",0.00,-3.50,0,293.36,299.37,0.0,0.0,0.000,953016.5,953016.5,12254,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879815,296575.00
03/17/2019 23:30,2,0.000,ALERT,213.51,299.07,60.043,1552879804,"201051344000582","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1206739.3,1206739.3,20003,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879817,296576.00
03/17/2019 23:30,2,0.000,ALERT,212.83,298.77,60.070,1552879804,"201051344000868","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1214435.3,1214435.3,43950,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879819,296577.00
03/17/2019 23:30,2,0.000,ALERT,213.51,298.77,60.059,1552879804,"201051344000576","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1232672.0,1232672.0,15987,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879821,296578.00
03/17/2019 23:30,2,0.000,ALERT,213.29,298.47,60.038,1552879804,"201051344001158","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1209861.2,1209861.2,12209,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879823,296579.00
03/17/2019 23:30,2,0.000,ALERT,213.29,297.57,60.049,1552879804,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1224690.1,1224690.1,19879,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879825,296580.00
03/17/2019 23:30,2,0.000,ALERT,213.51,297.87,60.028,1552879804,"201051344000417","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,988214.1,988214.1,20100,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879827,296581.00
03/17/2019 23:30,2,0.000,ALERT,213.29,298.17,60.017,1552879804,"201051344000685","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1229230.6,1229230.6,20088,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879829,296582.00
03/17/2019 23:30,2,0.000,ALERT,213.06,297.57,60.022,1552879804,"201051344000651","174011545737251",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,1221799.1,1221799.1,20069,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879830,296583.00
03/17/2019 23:30,2,0.000,ALERT,212.61,298.77,60.028,1552879804,"201051344000594","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1235437.6,1235437.6,43900,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879832,296584.00
03/17/2019 23:30,2,0.000,ALERT,213.06,298.47,60.065,1552879804,"201051344000469","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1213969.7,1213969.7,12193,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879834,296585.00
03/17/2019 23:30,2,0.000,ALERT,213.29,298.47,60.028,1552879804,"201051344000585","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1234593.5,1234593.5,20125,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879836,296586.00
03/17/2019 23:30,2,0.000,ALERT,213.51,298.17,60.022,1552879804,"201051344000853","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1237278.5,1237278.5,11789,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879838,296587.00
03/17/2019 23:30,2,0.000,ALERT,213.29,298.17,60.022,1552879804,"201051344001145","174011545737251",0.00,-5.00,0,295.76,301.77,0.0,0.0,0.000,1237525.9,1237525.9,20041,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879840,296588.00
03/17/2019 23:30,2,0.000,ALERT,213.29,298.17,60.001,1552879804,"201051344000438","174011545737251",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,1230180.1,1230180.1,20081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879842,296589.00
03/17/2019 23:30,2,0.000,ALERT,212.61,298.17,60.033,1552879804,"201051344001135","174011545737251",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,1217215.6,1217215.6,20034,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879843,296590.00
03/17/2019 23:30,2,0.000,ALERT,213.06,298.47,60.017,1552879804,"201051344000983","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1235505.2,1235505.2,11795,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879845,296591.00
03/17/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1552879804,"201051344001203","174011545737251",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,1224816.0,1224816.0,20082,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879847,296592.00
03/17/2019 23:30,2,0.000,ALERT,213.06,298.47,60.028,1552879804,"201051344001230","174011545737251",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,1222019.4,1222019.4,19895,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879849,296593.00
03/17/2019 23:30,2,0.000,ALERT,212.83,297.87,60.022,1552879804,"201051344000646","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1215044.4,1215044.4,20053,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879851,296594.00
03/17/2019 23:30,2,0.000,ALERT,213.29,297.57,60.001,1552879804,"201051344000867","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1213050.9,1213050.9,43973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879852,296595.00
03/17/2019 23:30,2,0.000,ALERT,213.74,297.87,60.017,1552879804,"201051344000633","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44025,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879854,296596.00
03/17/2019 23:30,2,0.000,ALERT,212.83,298.17,60.028,1552879804,"201051344000955","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1234604.5,1234604.5,20073,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879856,296597.00
03/17/2019 23:30,2,0.000,ALERT,213.06,297.57,60.065,1552879804,"201051344000648","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1225645.1,1225645.1,43531,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552879858,296598.00
03/17/2019 23:30,2,0.000,ALERT,213.51,298.17,59.990,1552879804,"201051344000645","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1230263.6,1230263.6,43490,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879860,296599.00
03/17/2019 23:30,2,0.000,ALERT,213.06,299.07,60.033,1552879804,"201051344000569","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1246224.1,1246224.1,11712,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552879862,296600.00
03/17/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1552879804,"179051228000119","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,33828.1,33828.1,11788,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552879863,296601.00
03/17/2019 23:45,2,0.000,ALERT,212.83,299.07,60.022,1552880704,"201051344000579","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1246051.4,1246051.4,12165,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880706,296602.00
03/17/2019 23:45,2,0.000,ALERT,213.06,296.96,59.975,1552880704,"201051344001025","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1228556.5,1228556.5,20086,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880708,296603.00
03/17/2019 23:45,2,0.000,ALERT,213.06,297.57,60.043,1552880704,"201051344001093","174011545737251",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,1212741.3,1212741.3,20104,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880710,296604.00
03/17/2019 23:45,2,0.000,ALERT,212.83,298.47,60.022,1552880704,"201051344000458","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1229371.0,1229371.0,11903,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880712,296605.00
03/17/2019 23:45,2,0.000,ALERT,213.06,298.17,60.017,1552880704,"201051344000890","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1227275.8,1227275.8,20035,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880714,296606.00
03/17/2019 23:45,2,0.000,ALERT,212.83,298.17,60.006,1552880704,"201051344000988","174011545737251",0.00,-3.50,0,293.66,299.37,0.0,0.0,0.000,953016.5,953016.5,12256,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880715,296607.00
03/17/2019 23:45,2,0.000,ALERT,213.51,298.77,60.033,1552880704,"201051344000582","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1206739.3,1206739.3,20005,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880717,296608.00
03/17/2019 23:45,2,0.000,ALERT,212.83,299.07,60.012,1552880704,"201051344000868","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1214435.3,1214435.3,43952,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880719,296609.00
03/17/2019 23:45,2,0.000,ALERT,213.29,298.77,60.006,1552880704,"201051344000576","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1232672.0,1232672.0,15989,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880721,296610.00
03/17/2019 23:45,2,0.000,ALERT,213.06,298.47,60.043,1552880704,"201051344001158","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1209861.2,1209861.2,12211,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880723,296611.00
03/17/2019 23:45,2,0.000,ALERT,213.51,297.26,60.006,1552880704,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1224690.1,1224690.1,19881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880724,296612.00
03/17/2019 23:45,2,0.000,ALERT,213.29,297.26,60.006,1552880704,"201051344000417","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,988214.1,988214.1,20102,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880726,296613.00
03/17/2019 23:45,2,0.000,ALERT,213.51,297.87,60.022,1552880704,"201051344000685","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1229230.6,1229230.6,20090,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880728,296614.00
03/17/2019 23:45,2,0.000,ALERT,213.29,297.26,60.012,1552880704,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,1221799.1,1221799.1,20071,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880730,296615.00
03/17/2019 23:45,2,0.000,ALERT,212.61,298.77,60.017,1552880704,"201051344000594","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1235437.6,1235437.6,43902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880732,296616.00
03/17/2019 23:45,2,0.000,ALERT,213.06,298.47,60.012,1552880704,"201051344000469","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1213969.7,1213969.7,12195,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880734,296617.00
03/17/2019 23:45,2,0.000,ALERT,213.29,297.87,59.985,1552880704,"201051344000585","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1234593.5,1234593.5,20127,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880735,296618.00
03/17/2019 23:45,2,0.000,ALERT,213.51,298.17,60.022,1552880704,"201051344000853","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1237278.5,1237278.5,11791,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880737,296619.00
03/17/2019 23:45,2,0.000,ALERT,213.51,298.17,60.017,1552880704,"201051344001145","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1237525.9,1237525.9,20043,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880739,296620.00
03/17/2019 23:45,2,0.000,ALERT,213.29,298.17,60.028,1552880704,"201051344000438","174011545737251",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,1230180.1,1230180.1,20083,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880741,296621.00
03/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.033,1552880704,"201051344001135","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1217215.6,1217215.6,20036,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880743,296622.00
03/17/2019 23:45,2,0.000,ALERT,212.83,298.47,60.043,1552880704,"201051344000983","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1235505.2,1235505.2,11797,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880745,296623.00
03/17/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1552880704,"201051344001203","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1224816.0,1224816.0,20084,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880746,296624.00
03/17/2019 23:45,2,0.000,ALERT,213.06,298.47,60.043,1552880704,"201051344001230","174011545737251",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,1222019.4,1222019.4,19897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880748,296625.00
03/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.049,1552880704,"201051344000646","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1215044.4,1215044.4,20055,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880750,296626.00
03/17/2019 23:45,2,0.000,ALERT,213.29,297.87,60.043,1552880704,"201051344000867","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1213050.9,1213050.9,43975,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880752,296627.00
03/17/2019 23:45,2,0.000,ALERT,213.74,298.17,60.043,1552880704,"201051344000633","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1211822.0,1211822.0,44027,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880754,296628.00
03/17/2019 23:45,2,0.000,ALERT,212.83,297.87,60.049,1552880704,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1234604.5,1234604.5,20075,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552880756,296629.00
03/17/2019 23:45,2,0.000,ALERT,213.06,297.57,60.043,1552880704,"201051344000648","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1225645.1,1225645.1,43533,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880757,296630.00
03/17/2019 23:45,2,0.000,ALERT,213.29,298.17,59.996,1552880704,"201051344000645","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1230263.6,1230263.6,43492,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880759,296631.00
03/17/2019 23:45,2,0.000,ALERT,212.83,299.07,60.054,1552880704,"201051344000569","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1246224.1,1246224.1,11714,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552880761,296632.00
03/17/2019 23:45,2,0.000,ALERT,213.51,297.87,60.038,1552880704,"179051228000119","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,33828.1,33828.1,11790,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552880763,296633.00
